Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,858.48,706.14
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,815.52,670.23
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,737.76,609.5
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,660.0,544.63
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,537.08,434.47
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,406.8,202.99
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,174.63,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,9.83,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,20.91,10.59
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,28.12,19.86
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,38.47,29.99
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,62.05,37.4
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,115.32,67.93
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,170.82,112.14
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,230.74,166.13
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,290.59,222.56
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,353.19,281.63
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,413.29,338.4
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,474.1,394.43
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,529.62,444.85
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,586.7,495.18
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,639.82,541.7
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,691.53,586.09
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,740.06,625.77
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,786.71,661.54
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,731.57,617.64
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,635.54,537.8
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,790.98,664.88
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,925.82,768.3
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,860.23,717.22
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,779.73,654.98
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,489.03,418.34
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,161.85,134.53
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,206.29,173.85
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,234.02,198.49
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,219.27,186.13
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,204.49,173.72
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,187.79,159.89
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,171.07,145.81
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,146.34,124.03
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,121.54,101.89
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,82.7,67.36
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,58.07,44.97
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,37.78,26.25
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,14.74,2.82
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,7.47,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,8.65,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,20.41,10.45
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,27.15,19.18
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,34.01,26.11
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,57.23,32.16
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,116.74,65.48
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,176.77,113.09
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,240.54,170.58
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,303.03,230.25
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,367.42,291.75
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,430.39,351.26
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,493.71,409.41
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,553.51,462.15
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,612.53,512.35
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,668.06,559.34
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,721.88,603.76
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,770.37,640.88
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,816.32,674.02
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,856.98,704.14
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,894.51,731.91
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,926.02,754.41
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,953.96,774.38
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,975.51,790.19
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,993.21,803.41
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,1003.68,812.17
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,1010.19,818.33
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,1007.45,816.95
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,1000.78,812.95
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,984.66,802.18
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,965.02,788.85
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,933.95,765.5
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,900.01,739.35
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,848.94,699.35
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,805.34,663.26
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,728.73,603.65
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,652.1,540.16
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,531.39,434.56
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,405.99,249.64
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,172.74,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,9.44,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,21.91,11.58
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,29.77,21.34
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,37.71,29.32
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,58.19,35.12
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,111.57,64.12
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,168.03,108.35
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,228.84,162.58
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,289.68,219.26
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,353.27,278.32
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,413.51,334.44
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,474.53,389.72
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,532.38,440.19
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,589.77,488.58
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,643.92,533.28
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,696.62,575.49
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,743.84,612.19
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,788.82,644.67
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,829.59,674.38
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,867.53,701.82
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,898.96,723.38
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,927.07,742.51
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,948.75,757.29
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,966.78,769.47
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,977.41,776.87
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,984.23,781.72
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,982.38,779.59
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,976.76,774.87
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,961.35,763.2
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,942.49,749.03
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,921.76,736.53
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,886.72,713.12
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,835.1,676.04
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,781.51,635.9
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,705.08,578.16
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,628.45,516.28
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,508.76,413.25
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,386.37,250.41
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,162.58,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,8.65,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,16.78,7.7
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,28.74,20.47
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,40.56,31.96
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,52.96,41.64
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,66.38,53.59
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,78.98,64.56
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,92.28,76.06
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,93.48,77.14
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,93.72,77.26
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,84.47,69.08
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,74.98,60.68
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,74.62,60.15
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,74.23,59.61
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,61.1,48.09
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,48.34,36.89
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,62.28,48.94
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,76.75,61.34
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,43.73,32.63
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,11.46,4.41
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,13.37,6.07
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,15.28,7.73
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,11.45,4.38
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,7.63,1.04
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,12.21,5.07
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,16.79,9.11
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,63.45,49.95
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,123.2,101.75
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,56.81,44.26
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,3.8,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.42,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.03,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.65,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.51,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.38,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,10.62,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,22.5,12.19
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,30.04,21.32
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,37.67,28.84
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,55.13,33.9
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,110.63,63.75
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,166.15,105.89
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,226.28,158.17
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,285.93,212.91
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,348.75,270.77
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,409.41,327.02
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,470.79,382.61
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,451.56,371.63
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,385.33,319.3
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,539.19,446.99
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,687.56,567.42
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,734.68,603.69
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,779.56,636.13
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,818.53,664.81
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,854.63,691.29
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,885.33,712.72
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,912.71,731.74
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,932.55,746.1
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,948.77,757.98
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,958.16,765.09
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,975.2,777.93
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,971.36,776.49
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,963.7,772.55
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,946.88,760.64
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,926.52,746.16
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,893.61,721.98
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,857.71,695.01
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,807.42,656.87
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,755.16,615.82
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,678.08,556.17
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,600.81,493.03
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,500.42,406.38
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,390.24,274.52
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,156.61,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,2.34
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,17.91,10.66
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,25.96,18.49
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,34.43,25.29
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,42.81,32.97
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,51.2,40.56
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,59.71,48.17
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,88.77,73.58
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,119.86,100.54
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,157.51,132.95
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,195.67,165.93
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,202.73,171.95
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,208.53,176.67
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,229.03,193.98
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,250.72,212.16
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,206.79,174.02
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,147.98,122.86
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,145.77,121.01
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,143.49,119.02
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,118.24,97.16
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,93.31,75.56
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,206.39,174.23
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,322.02,272.42
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,421.42,357.38
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,524.48,443.68
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,741.33,621.2
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,947.21,775.75
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,716.97,600.39
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,474.71,405.18
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,445.84,383.25
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,416.45,359.29
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,594.67,508.32
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,750.78,626.43
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,671.91,562.66
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,593.28,497.83
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,489.0,406.57
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,386.76,286.37
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,153.6,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,9.05,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,21.41,12.01
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,27.72,19.8
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,34.18,26.32
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,52.82,32.91
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,110.87,61.43
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,171.54,108.22
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,235.97,166.19
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,299.81,227.71
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,365.65,291.65
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,429.7,353.44
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,494.15,414.04
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,556.18,471.1
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,617.57,526.0
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,675.01,574.92
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,730.76,620.96
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,781.66,662.38
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,830.12,699.74
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,873.77,733.21
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,914.31,764.22
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,948.35,790.3
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,978.73,813.72
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,1002.95,831.59
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,1023.26,846.65
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,1036.56,857.25
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,1045.77,865.07
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,1046.31,865.44
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,1042.76,863.26
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,1030.3,856.66
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,1014.04,847.24
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,986.08,825.78
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,954.96,801.52
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,909.35,767.14
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,861.74,729.75
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,793.03,672.86
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,731.01,617.96
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,621.55,520.37
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,515.63,393.06
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,220.23,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,9.44,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,22.29,13.17
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,29.0,21.36
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,35.82,28.32
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,50.62,32.65
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,108.15,60.9
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,170.09,109.27
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,233.33,166.74
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,296.31,228.12
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,360.99,291.66
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,424.1,352.56
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,487.6,412.06
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,547.96,467.87
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,607.53,521.32
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,663.7,569.49
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,718.25,614.85
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,767.92,654.45
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,815.17,689.43
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,857.23,721.28
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,896.26,750.69
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,929.97,776.35
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,960.19,799.47
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,983.9,816.01
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,1003.8,829.84
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,1015.84,839.46
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,1023.87,846.37
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,1024.02,847.23
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,1020.21,845.38
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,1005.69,835.69
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,987.48,823.31
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,959.91,802.45
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,929.32,778.94
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,893.2,751.75
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,844.01,713.15
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,772.97,654.67
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,701.32,592.62
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,593.15,497.38
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,488.45,379.64
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,239.5,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,12.61,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,27.26,17.56
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,36.56,28.39
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,45.87,37.75
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,59.93,44.06
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,108.56,69.89
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,139.61,102.78
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,142.49,115.28
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,175.67,144.49
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,218.13,182.04
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,262.0,220.38
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,311.43,263.46
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,335.65,285.74
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,357.12,305.05
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,393.02,335.64
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,430.26,366.85
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,581.13,494.32
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,743.69,627.12
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,653.88,552.99
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,536.64,456.17
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,509.78,434.54
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,458.16,391.91
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,470.41,403.22
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,482.27,413.95
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,280.75,243.09
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,59.16,46.8
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,148.65,127.09
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,245.88,212.62
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,242.32,210.0
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,238.84,207.72
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,218.0,189.73
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,197.19,171.6
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,174.01,151.24
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,150.71,130.45
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,122.72,105.01
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,94.35,78.89
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,55.61,43.41
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,27.44,16.71
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,11.07,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,12.67,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,25.86,16.29
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,34.14,25.76
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,42.47,34.0
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,53.34,37.33
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,106.25,62.3
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,166.19,107.86
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,227.63,161.96
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,288.64,219.26
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,352.84,280.13
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,383.66,314.72
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,402.89,337.03
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,495.45,416.21
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,597.15,501.04
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,652.9,547.56
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,707.24,591.79
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,757.07,630.18
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,804.83,663.61
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,847.1,693.45
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,886.5,720.81
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,920.24,743.05
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,950.66,762.77
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,973.69,777.83
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,992.97,790.27
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,1004.79,798.34
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,1012.69,803.9
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,1011.79,803.51
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,1006.99,800.66
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,1003.85,799.99
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,985.23,788.44
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,954.25,766.11
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,920.02,741.05
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,869.27,703.27
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,816.18,662.59
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,741.89,608.59
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,666.88,550.43
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,564.73,465.93
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,456.76,359.78
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,227.44,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
