Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.33,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.91,12.99
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,32.29,22.5
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,41.69,31.21
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,48.31,37.25
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,54.88,43.04
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,74.61,60.17
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,103.35,84.75
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,111.77,91.49
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,121.58,94.63
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,145.18,112.42
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,168.66,129.99
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,171.1,132.02
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,168.61,130.07
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,264.08,202.3
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,380.61,290.46
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,410.94,313.81
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,439.52,335.54
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,432.63,330.81
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,427.55,326.88
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,470.18,359.29
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,515.43,393.18
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,595.78,452.72
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,666.42,504.47
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,810.55,610.3
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,935.18,696.44
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,957.75,710.57
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,976.58,723.32
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,787.81,593.55
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,542.71,413.76
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,475.69,366.18
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,381.99,296.45
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,261.43,204.17
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,129.23,99.15
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,380.18,303.74
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,621.42,486.89
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,319.63,256.61
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,12.97,5.14
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,359.42,295.48
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,671.65,530.45
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,594.27,471.6
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,519.05,416.44
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,430.57,348.26
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,346.65,280.47
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,247.0,196.65
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,137.96,96.32
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,45.97,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,12.17,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,24.72,14.98
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,33.32,23.74
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,41.98,31.87
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,46.87,36.35
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,51.86,40.7
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,60.37,48.09
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,64.53,51.53
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,66.69,53.14
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,106.41,61.16
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,168.53,97.91
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,237.23,151.85
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,301.13,206.88
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,366.2,264.01
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,429.49,319.14
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,492.56,372.45
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,553.71,422.44
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,613.86,469.79
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,670.27,513.44
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,724.74,554.24
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,774.88,589.89
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,822.35,620.97
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,865.66,649.57
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,905.82,675.79
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,939.13,697.26
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,968.72,716.22
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,992.97,732.21
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,1013.25,745.74
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,1025.26,752.6
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,1033.11,756.99
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,1034.99,760.08
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,1032.76,760.75
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,1019.09,753.33
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,1014.81,752.31
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,991.93,737.96
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,965.48,721.51
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,925.94,696.89
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,883.66,670.28
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,831.69,636.26
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,784.24,604.7
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,716.57,558.29
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,649.18,510.48
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,560.6,446.66
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,475.42,381.44
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,363.84,290.52
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,262.14,190.31
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,95.92,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,14.06,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,27.66,17.55
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,41.48,30.73
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,55.14,43.25
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,66.56,53.54
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,77.69,63.31
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,85.3,69.76
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,92.75,75.92
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,97.97,80.04
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,132.69,88.78
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,187.61,122.69
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,243.17,165.38
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,298.14,210.71
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,356.51,259.75
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,414.46,308.92
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,473.22,357.55
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,529.83,403.36
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,586.72,448.07
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,640.19,488.87
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,692.5,527.68
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,737.59,560.65
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,784.95,594.41
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,826.54,624.52
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,865.55,651.53
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,909.85,681.98
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,951.65,710.58
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,905.72,679.41
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,832.23,626.0
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,851.83,641.81
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,868.77,655.31
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,900.81,680.43
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,923.92,698.55
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,930.35,703.61
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,932.21,705.8
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,900.92,685.83
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,866.6,663.88
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,742.94,578.15
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,633.74,498.93
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,589.21,468.78
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,522.47,421.08
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,496.55,401.96
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,448.52,365.15
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,478.33,390.67
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,504.15,408.59
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,384.43,309.46
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,274.89,204.11
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,101.86,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.96,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,26.39,17.05
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,34.61,25.25
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,42.9,33.06
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,48.85,38.56
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,54.77,43.83
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,58.98,47.34
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,68.29,55.24
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,71.66,57.77
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,112.91,66.59
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,175.02,103.24
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,239.55,153.2
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,304.68,207.97
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,372.93,265.74
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,436.1,320.62
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,499.16,374.34
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,560.23,424.47
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,620.24,472.28
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,676.51,516.48
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,730.92,558.26
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,780.8,596.27
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,828.0,630.67
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,870.13,659.88
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,909.08,686.86
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,943.28,709.25
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,973.91,729.23
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,997.62,745.22
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1017.36,758.72
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,1029.24,767.6
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,1036.96,773.96
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,994.56,747.66
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,942.37,714.89
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,988.95,748.44
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,1021.72,771.77
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,997.66,755.32
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,970.01,737.01
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,931.22,711.54
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,889.6,684.02
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,842.89,654.24
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,788.45,618.19
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,716.49,567.23
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,645.06,515.03
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,556.79,450.49
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,471.68,384.45
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,352.91,286.41
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,242.85,183.85
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,87.9,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,14.16,1.12
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,28.8,19.4
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,37.73,28.21
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,46.67,36.63
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,52.18,41.73
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,57.73,46.66
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,61.85,50.07
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,71.33,58.13
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,75.31,61.19
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,117.64,70.65
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,179.83,107.93
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,244.39,158.81
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,309.74,214.94
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,376.25,272.92
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,441.54,329.82
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,504.9,383.83
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,566.32,433.98
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,627.07,481.86
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,683.82,525.85
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,738.67,567.16
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,788.7,603.25
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,836.1,635.42
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,878.65,664.31
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,917.99,690.94
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,952.9,714.56
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,984.26,735.85
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,1009.18,751.8
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,1030.13,765.21
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,1044.48,772.97
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,1054.68,778.18
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,1057.17,780.85
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,1055.46,781.01
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,1046.51,775.19
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,1033.56,766.99
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,1023.4,759.95
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,996.3,741.9
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,960.31,719.07
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,921.28,694.18
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,869.8,661.88
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,816.39,627.62
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,752.71,584.02
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,683.62,535.13
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,596.42,472.94
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,512.27,409.27
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,393.41,314.77
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,284.46,215.45
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,137.09,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,5.3,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,10.63,3.65
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,21.34,13.55
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,32.1,23.51
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,44.37,34.75
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,56.1,45.37
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,53.71,43.11
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,50.61,40.2
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,67.28,54.89
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,83.24,65.6
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,47.59,35.11
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,10.7,3.52
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,42.63,30.66
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,74.76,57.52
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,69.04,52.58
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,63.26,47.64
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,52.05,38.18
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,40.85,28.75
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,70.37,53.37
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,100.13,77.92
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,108.95,85.09
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,117.93,92.41
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,118.22,92.6
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,118.48,92.8
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,105.72,82.17
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,92.86,71.49
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,80.01,60.98
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,67.27,50.52
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,71.13,53.78
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,75.1,57.14
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,69.89,53.01
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,64.8,48.96
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,67.09,50.99
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,69.37,53.03
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,64.29,48.99
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,59.21,44.93
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,43.72,31.86
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,28.29,18.74
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,24.82,15.86
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.36,12.95
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,18.28,10.34
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,15.21,7.7
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,11.39,4.34
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,0.96
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.75,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.51,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.03,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,4.55,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,6.07,0.02
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,7.6,1.45
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,17.52,10.72
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,27.5,19.94
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,27.13,19.48
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,26.77,17.98
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,69.62,55.35
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,110.18,90.12
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,155.82,127.85
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,203.49,166.85
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,148.6,121.11
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,87.9,69.92
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,117.37,94.68
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,147.56,119.64
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,188.99,153.9
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,232.17,189.2
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,145.65,117.47
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,58.77,44.4
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,125.46,100.67
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,195.19,158.3
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,155.99,125.76
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,116.51,92.91
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,144.52,116.48
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,173.56,140.64
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,146.29,117.99
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,118.9,95.19
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,170.5,138.73
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,225.62,184.46
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,181.09,147.68
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,136.83,110.9
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,143.65,117.09
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,151.1,123.73
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,156.33,128.71
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,162.15,134.24
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,142.92,118.38
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,123.89,102.5
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,104.51,86.0
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,85.08,69.19
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,66.56,53.1
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,47.62,36.32
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,30.47,20.87
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.0
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.5,6.79
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,35.23,26.18
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,44.73,35.6
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,54.18,44.67
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,58.72,48.95
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,63.41,53.16
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,67.69,56.87
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,71.93,60.46
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,78.71,66.28
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,120.56,74.35
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,184.84,114.54
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,251.45,169.11
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,318.3,229.04
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,388.83,293.19
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,454.23,353.25
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,519.28,411.52
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,581.77,465.34
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,643.03,516.27
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,700.49,563.62
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,755.87,608.07
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,806.87,646.87
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,855.02,681.38
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,898.36,712.39
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,938.4,740.88
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,973.91,764.95
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,1005.77,786.36
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,1030.67,804.01
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,1051.47,818.94
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,1066.49,830.11
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,1077.23,838.45
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,1079.76,840.93
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,1077.99,840.69
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,1067.79,834.8
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,1053.45,826.26
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,1031.11,813.38
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,1017.54,806.85
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,979.55,781.36
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,938.51,753.68
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,888.01,718.39
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,835.46,680.95
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,766.66,629.5
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,704.32,581.65
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,617.84,515.61
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,534.2,448.43
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,421.43,353.7
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,317.41,256.62
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,155.9,17.01
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,10.23,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,20.58,10.66
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,33.71,24.76
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,42.13,33.06
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,50.56,41.08
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,54.55,44.78
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,58.67,48.44
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,67.56,56.2
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,71.51,59.36
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,73.85,61.01
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,117.57,70.28
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,181.82,109.83
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,248.12,163.24
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,317.39,224.14
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,383.12,283.34
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,448.01,341.82
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,512.63,398.72
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,574.37,451.13
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,634.91,500.91
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,692.45,547.72
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,748.02,591.87
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,799.15,630.58
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,847.59,665.01
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,891.54,696.22
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,932.24,725.01
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,966.8,748.03
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,997.62,768.4
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,1022.71,785.95
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1043.74,800.84
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,1056.24,810.38
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,1064.45,817.22
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,1066.79,819.91
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,1064.88,819.92
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,1052.33,813.16
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,1035.8,803.79
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,1026.17,798.51
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,999.47,781.29
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,960.43,755.75
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,918.47,727.97
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,866.83,692.98
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,813.25,655.9
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,751.16,611.71
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,683.13,561.47
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,598.27,497.05
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,516.2,431.45
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,406.35,338.62
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,305.11,245.16
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,151.13,35.99
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,7.87,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,22.66,12.7
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,37.57,27.92
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.06,38.91
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,60.45,49.54
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,69.43,57.72
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,74.7,62.32
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,79.84,66.54
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,84.87,70.55
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,85.74,70.8
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,126.39,78.93
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,187.79,116.89
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,256.54,171.77
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,319.67,226.12
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,384.91,283.21
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,448.43,339.71
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,511.96,395.02
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,573.67,446.77
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,630.85,493.65
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,686.49,537.72
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,740.27,579.1
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,791.58,617.67
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,840.73,653.11
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,883.2,683.0
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,922.52,710.53
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,958.76,736.2
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,991.6,759.52
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,1015.38,776.22
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,1035.13,790.3
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,1049.74,800.99
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,1060.17,809.01
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,1061.98,810.86
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,1059.57,810.07
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,1049.88,804.93
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,1049.69,806.59
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,1025.59,791.97
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,997.76,774.94
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,959.22,748.85
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,917.73,720.75
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,866.11,686.14
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,818.99,654.2
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,747.85,603.71
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,677.04,551.86
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,590.57,486.72
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,506.97,420.48
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,394.91,326.49
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,291.53,233.05
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,146.63,49.82
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
