Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,70.07,58.8
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,73.53,61.62
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,75.37,62.94
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,124.68,74.24
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,196.18,121.3
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,262.24,175.72
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,328.07,234.84
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,394.26,295.12
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,458.57,353.02
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,522.2,408.53
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,583.47,460.16
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,643.29,508.62
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,699.55,552.28
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,753.56,592.51
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,803.53,628.99
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,850.68,661.08
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,892.83,688.29
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,931.59,712.83
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,965.8,734.0
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,996.28,752.48
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1020.64,768.2
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1040.89,781.28
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1053.48,790.09
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,1061.75,796.31
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,1064.26,798.27
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,1062.49,797.66
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,1052.38,791.02
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,1038.16,781.93
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,1016.51,768.86
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,991.17,753.49
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,955.65,731.27
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,928.33,714.65
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,880.67,683.78
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,830.87,651.07
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,768.64,608.15
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,705.79,563.67
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,633.54,512.89
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,558.42,457.09
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,461.29,380.1
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,370.67,302.76
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,246.57,185.91
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,92.74,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,23.12,13.77
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,31.42,22.56
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,39.81,30.56
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,45.17,35.63
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,54.75,44.33
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,59.07,47.99
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,63.37,51.52
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,66.61,54.02
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,69.8,56.43
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,72.06,57.99
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,128.44,75.05
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,192.34,114.65
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,257.57,166.97
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,322.19,223.69
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,386.99,281.62
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,450.92,338.06
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,514.27,392.47
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,574.58,442.96
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,633.37,490.61
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,688.64,534.98
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,741.74,576.54
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,791.09,613.42
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,837.62,646.18
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,879.03,675.14
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,917.11,701.64
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,949.91,723.34
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,978.96,742.42
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1002.28,758.68
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1021.56,772.29
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,1032.91,781.08
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,1040.03,787.2
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,1041.28,789.1
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,1038.35,788.34
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,1024.54,780.33
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,1006.87,769.83
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,984.09,756.6
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,970.12,749.62
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,928.15,721.43
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,883.57,691.37
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,834.87,659.32
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,789.91,629.43
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,718.02,578.64
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,646.84,527.03
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,567.9,467.28
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,491.42,406.81
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,385.94,319.07
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,285.85,232.71
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,162.79,121.36
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.5,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.29,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.99,18.53
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.92,28.05
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,45.96,36.86
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,52.6,43.3
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,59.23,49.51
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,64.0,53.75
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,68.7,57.82
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,78.03,66.14
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,81.56,69.12
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,84.71,71.59
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,134.87,83.91
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,199.69,125.93
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,266.3,181.11
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,332.82,241.09
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,401.63,303.78
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,465.62,362.34
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,529.14,419.01
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,590.01,470.97
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,649.55,520.08
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,705.56,565.79
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,759.48,608.54
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,809.6,646.09
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,857.05,680.11
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,899.58,709.67
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,938.88,736.64
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,974.22,759.59
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1006.0,779.9
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1029.93,795.69
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1049.75,808.72
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1064.36,816.76
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,1074.69,821.99
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,1076.35,823.03
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1073.7,821.39
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1064.69,816.25
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1051.5,808.53
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1028.85,795.41
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1014.86,788.39
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,979.95,766.04
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,941.83,741.53
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,893.32,709.63
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,842.59,675.66
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,780.73,631.58
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,723.83,590.18
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,645.26,532.76
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,568.65,474.2
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,469.89,393.25
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,377.51,312.81
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,251.99,196.87
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,123.88,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.38,17.63
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,35.36,26.97
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,44.36,35.76
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,50.27,41.44
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,56.19,46.91
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,61.36,51.42
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,66.4,55.7
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,75.16,63.37
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,78.36,65.92
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,80.63,67.6
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,129.82,79.21
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,193.3,119.99
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,258.4,173.54
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,326.9,234.09
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,391.11,291.83
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,454.12,348.35
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,516.55,402.83
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,576.36,453.64
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,634.43,501.38
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,689.39,546.12
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,742.31,588.14
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,764.76,603.14
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,774.25,607.69
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,809.28,634.22
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,841.51,658.22
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,849.91,662.87
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,852.96,663.73
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,868.81,675.97
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,881.62,685.98
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,970.13,752.94
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,1039.47,801.65
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,980.49,761.12
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,904.97,708.52
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,814.7,642.91
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,707.36,563.42
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,604.35,485.82
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,479.2,388.99
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,550.9,449.14
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,593.53,485.68
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,473.15,390.56
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,338.04,281.36
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,297.95,249.75
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,258.76,217.78
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,219.85,185.59
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,181.15,152.65
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,126.36,104.96
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,86.01,68.83
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,48.49,34.04
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,14.84,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,29.14,19.25
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.55,26.86
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,46.22,35.99
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,52.36,41.76
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,58.51,47.34
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,59.33,47.99
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,65.34,53.24
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,92.4,77.0
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,117.75,98.86
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,94.07,77.59
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,130.25,76.92
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,193.58,116.92
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,258.16,169.6
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,317.91,232.46
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,349.64,268.94
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,419.0,321.97
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,512.14,397.1
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,527.17,413.51
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,501.69,394.59
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,468.36,369.59
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,419.91,331.41
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,556.0,439.29
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,700.8,551.25
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,572.02,451.16
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,406.79,320.12
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,341.46,269.51
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,257.21,202.86
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,239.03,188.63
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,220.4,173.91
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,535.69,429.15
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,826.88,652.23
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,586.22,466.45
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,316.08,250.44
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,474.9,380.65
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,633.83,506.92
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,450.98,363.78
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,270.56,217.62
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,614.8,503.37
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,882.42,711.02
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,694.98,569.62
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,507.21,421.01
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,459.03,383.31
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,411.53,344.97
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,359.46,302.78
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,308.07,259.82
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,334.36,280.94
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,338.82,280.71
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,225.02,176.15
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,107.5,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,37.33,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.77,0.75
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,28.05,19.06
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.88,26.92
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,43.81,34.45
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,49.45,39.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,55.1,44.99
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,63.47,52.43
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,67.3,55.62
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,70.43,58.13
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,73.49,60.54
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,75.01,61.55
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,132.9,79.11
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,197.68,120.24
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,263.7,174.25
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,329.1,232.23
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,394.9,291.45
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,459.06,349.22
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,522.44,404.88
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,583.49,456.35
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,643.09,504.91
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,699.25,550.28
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,753.13,592.73
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,802.94,630.04
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,849.92,663.1
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,891.86,692.31
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,930.39,718.98
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,706.74,554.12
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,375.76,294.59
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,431.47,340.0
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,510.48,400.95
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,377.68,298.85
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,244.43,193.65
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,195.4,155.17
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,146.59,115.94
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,458.64,372.71
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,721.58,576.06
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,666.66,533.64
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,610.99,492.13
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,442.62,360.71
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,280.05,228.56
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,374.09,309.78
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,460.36,382.47
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,418.37,349.61
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,376.43,316.67
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,474.81,400.33
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,544.96,456.72
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,454.23,380.25
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,369.13,305.82
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,253.33,200.86
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,137.37,11.6
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,49.26,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.97,3.09
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.49,21.41
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,38.24,29.27
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,46.13,36.86
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,51.69,42.17
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,57.27,47.32
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,84.61,72.15
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,111.91,96.53
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,90.87,77.18
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,74.43,62.08
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,75.99,63.27
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,135.01,81.69
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,200.93,124.59
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,268.19,181.14
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,322.88,243.95
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,344.84,275.28
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,424.34,337.64
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,532.3,427.29
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,594.14,481.99
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,654.3,533.63
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,711.22,582.12
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,765.82,627.51
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,763.04,621.9
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,725.04,588.02
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,842.77,684.05
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,945.7,763.08
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,979.78,787.66
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1010.02,809.72
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1034.9,827.87
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1055.62,843.08
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1068.77,852.92
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1077.55,859.8
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1080.4,862.16
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1078.89,861.57
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1068.69,855.33
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1054.34,846.31
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,1032.84,833.38
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,1007.54,817.75
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,983.77,801.79
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,944.76,774.46
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,896.89,740.97
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,846.75,705.32
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,782.58,656.85
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,723.4,611.38
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,646.49,550.71
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,571.37,489.75
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,476.83,409.01
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,388.06,329.28
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,269.01,219.2
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,151.34,34.63
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,55.01,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.78,3.75
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,28.22,20.03
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,36.06,27.97
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,43.94,35.64
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,49.2,40.66
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,58.95,49.67
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,63.82,53.86
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,68.58,57.84
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,71.61,60.28
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,74.56,62.62
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,77.85,65.22
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,129.55,78.02
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,199.43,123.65
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,263.5,175.11
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,327.79,231.01
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,391.52,286.64
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,453.36,340.77
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,514.49,392.97
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,571.91,440.84
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,626.94,485.35
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,679.84,527.45
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,730.66,566.99
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,776.04,601.18
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,818.19,632.39
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,857.33,659.86
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,893.35,684.77
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,923.51,705.08
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,950.09,723.01
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,944.16,719.75
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,903.49,690.65
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,878.32,673.16
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,852.45,654.76
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,895.39,688.43
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,932.51,717.05
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,964.14,740.17
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,981.22,753.59
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,956.09,737.92
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,935.12,725.62
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,898.88,702.61
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,859.91,677.58
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,809.91,644.57
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,758.32,609.84
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,696.64,566.1
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,634.79,521.07
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,558.51,464.1
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,484.37,405.48
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,395.55,331.73
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,310.23,257.98
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,208.43,166.83
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,106.45,33.42
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,35.22,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,12.19,3.15
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,24.36,16.04
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,39.82,30.57
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,55.05,44.76
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,69.9,58.37
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,84.67,71.6
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,101.82,86.71
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,120.44,102.84
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,135.44,115.52
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,150.08,127.7
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,152.72,129.32
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,159.85,128.0
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,196.4,155.27
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,239.5,187.89
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,280.47,217.77
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,333.46,258.26
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,339.63,265.76
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,333.97,262.58
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,456.86,358.28
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,606.75,475.35
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,657.87,515.47
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,707.49,553.79
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,684.19,533.45
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,628.82,488.2
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,649.4,504.11
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,668.21,518.26
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,805.75,624.12
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,932.79,717.56
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,903.67,694.85
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,851.48,654.56
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,818.77,631.1
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,781.79,604.22
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,777.56,602.54
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,770.67,598.84
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,731.25,571.83
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,710.84,558.25
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,765.53,602.1
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,791.99,625.29
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,657.28,522.85
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,506.66,406.16
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,513.46,415.2
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,515.34,419.8
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,460.0,376.54
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,406.37,334.05
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,350.73,289.88
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,296.64,245.64
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,235.91,194.36
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,178.15,144.24
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,99.71,75.88
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,25.66,5.61
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,10.67,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,17.79,7.59
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,31.21,21.54
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,46.52,35.73
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,61.6,49.56
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,76.48,62.98
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,91.15,75.95
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,73.54,60.05
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,52.94,41.54
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,87.6,71.9
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,119.87,99.65
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,113.23,93.34
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,106.44,83.14
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,159.49,125.22
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,208.77,163.42
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,167.96,131.34
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,119.3,92.63
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,120.76,93.73
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,122.23,94.79
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,143.89,111.94
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,166.23,129.48
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,169.34,131.87
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,172.43,134.3
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,162.17,126.11
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,151.59,117.69
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,190.02,148.38
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,229.63,179.66
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,356.49,278.99
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,479.2,371.91
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,401.87,312.56
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,321.21,250.34
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,261.33,204.34
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,221.25,173.12
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,119.93,92.52
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,24.64,14.72
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,450.33,364.6
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,857.55,666.13
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,565.03,446.6
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,266.0,210.47
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,613.7,491.65
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,878.28,685.56
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,834.06,653.68
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,787.71,622.65
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,741.04,589.68
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,687.97,551.29
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,616.85,500.15
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,547.28,448.06
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,459.32,377.58
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,376.65,307.82
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,265.19,210.78
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,157.81,75.02
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,56.51,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.22,11.3
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.85,23.86
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,40.9,31.7
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,48.97,39.26
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,54.38,44.24
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,59.78,49.04
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,63.47,52.15
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,72.61,60.09
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,75.83,62.63
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,78.96,65.06
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,80.81,66.35
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,131.59,78.21
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,195.41,119.21
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,265.73,176.7
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,329.71,233.46
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,393.31,290.65
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,455.34,345.37
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,516.78,397.76
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,574.89,445.44
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,631.05,489.37
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,684.87,531.74
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,736.66,571.33
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,784.18,605.58
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,828.94,636.85
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,869.13,663.87
