Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,906.18,688.42
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,936.46,706.9
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,962.99,722.77
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,985.29,735.91
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1003.7,746.35
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,968.07,722.03
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,892.83,669.35
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,868.58,653.29
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,840.97,634.32
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,807.44,611.28
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,771.38,586.44
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,822.78,627.01
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,877.66,665.79
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,833.17,636.66
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,786.58,606.94
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,626.0,493.81
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,464.54,373.12
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,416.44,337.82
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,369.52,301.63
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,322.19,265.53
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,275.29,228.35
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,205.01,169.91
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,152.17,124.17
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,95.54,73.89
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,30.17,11.63
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,12.35,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.8,13.11
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,35.13,26.0
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,43.42,34.12
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,51.69,41.95
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,57.3,47.1
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,62.88,52.05
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,67.05,55.48
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,71.15,58.76
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,80.44,66.72
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,83.68,69.21
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,85.93,70.82
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,135.61,82.54
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,197.3,121.78
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,260.53,172.79
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,324.07,228.39
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,390.14,286.74
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,450.46,339.81
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,510.19,390.95
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,568.19,439.07
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,624.88,484.51
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,678.03,526.58
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,729.2,565.95
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,776.34,600.53
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,820.89,632.36
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,860.67,659.47
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,897.32,684.13
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,929.8,704.89
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,958.82,723.2
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,981.01,738.28
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,999.29,750.88
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,1011.69,759.7
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,1020.01,766.0
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,1020.83,767.5
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,1017.55,766.5
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,1007.76,761.35
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,1007.5,762.84
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,984.69,750.08
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,958.27,735.08
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,924.6,714.13
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,887.92,690.98
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,840.76,660.18
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,791.59,627.5
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,737.99,589.78
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,678.55,546.91
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,605.07,493.72
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,533.37,439.35
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,444.96,368.25
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,361.91,298.13
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,255.54,205.23
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,154.95,89.52
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,54.27,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,23.67,14.26
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,35.53,26.54
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.58,37.18
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,57.48,47.43
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,62.0,51.59
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,63.76,53.04
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,67.2,55.82
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,70.9,58.75
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,79.82,66.41
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,82.78,68.67
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,85.12,70.24
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,136.23,82.27
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,199.29,122.54
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,263.74,174.83
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,331.48,234.3
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,394.48,290.89
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,456.19,346.25
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,517.31,399.79
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,575.4,448.79
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,631.87,494.88
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,667.25,522.64
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,680.96,532.6
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,759.57,593.03
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,827.24,644.78
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,867.34,672.34
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,904.28,697.53
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,892.99,686.64
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,844.78,647.49
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,939.9,719.21
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1005.17,763.18
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,972.12,738.99
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,904.62,689.61
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,919.06,702.0
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,929.18,710.73
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,796.61,614.9
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,650.64,507.16
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,764.03,597.36
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,857.57,668.47
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,710.99,561.8
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,558.57,446.87
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,603.35,485.5
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,619.94,501.84
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,563.55,458.99
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,507.94,416.33
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,451.76,373.7
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,396.34,329.97
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,327.06,272.77
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,261.57,216.5
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,184.09,147.75
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,96.82,57.85
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,33.81,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.42,16.03
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,37.08,27.9
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,44.29,34.99
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,51.57,41.86
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,56.96,46.79
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,62.33,51.54
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,63.82,52.54
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,70.56,58.2
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,71.88,59.05
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,78.16,64.29
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,87.01,71.74
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,134.56,83.05
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,195.45,119.94
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,269.82,177.63
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,334.38,234.19
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,398.94,291.54
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,461.55,346.46
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,523.3,399.01
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,582.44,447.87
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,639.91,493.68
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,694.09,536.46
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,746.04,576.39
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,794.47,611.61
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,840.13,643.51
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,881.21,671.43
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,919.01,696.95
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,951.19,717.22
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,979.64,734.92
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1002.39,749.69
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1021.08,761.86
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1033.29,770.44
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1041.3,776.46
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1042.09,777.36
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1038.66,775.71
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,1028.19,770.23
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,1013.73,762.3
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,990.87,748.35
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,976.43,740.22
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,941.83,718.44
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,904.19,694.65
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,856.81,664.13
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,807.37,631.73
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,747.74,590.23
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,692.29,550.95
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,619.67,499.59
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,548.7,447.22
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,461.14,377.48
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,378.87,308.72
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,273.36,218.33
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,175.76,112.73
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,62.61,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.68,16.47
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,37.56,28.32
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,45.45,35.88
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,53.33,43.17
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,58.56,47.8
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,63.77,52.23
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,67.65,55.32
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,71.47,58.3
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,80.02,65.5
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,82.59,67.37
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,84.91,69.02
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,136.05,80.95
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,198.4,119.96
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,262.05,170.51
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,329.83,228.7
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,392.16,283.23
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,452.75,335.5
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,512.69,385.8
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,570.12,432.59
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,626.15,476.72
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,678.95,517.76
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,729.69,556.16
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,776.37,589.59
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,820.42,620.27
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,860.05,647.09
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,896.57,671.41
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,928.07,692.3
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,956.04,710.84
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,978.05,725.49
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,996.17,737.72
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,1007.95,744.52
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,1015.67,748.85
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,1015.9,749.33
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,1012.05,747.39
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,1001.74,742.03
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,1001.11,743.24
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,978.87,731.07
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,953.06,716.77
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,917.99,694.87
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,879.97,670.92
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,832.95,640.7
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,789.38,612.51
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,730.81,571.94
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,671.75,530.26
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,599.17,479.64
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,528.33,427.43
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,442.04,359.21
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,360.87,292.01
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,258.44,205.11
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,162.67,107.17
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,57.25,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.28,15.98
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,36.78,27.08
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,44.67,34.41
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,52.52,41.41
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,57.76,46.03
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,62.96,50.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,67.09,53.84
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,71.12,57.05
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,79.99,64.28
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,82.86,66.24
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,85.4,67.9
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,135.85,79.34
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,197.32,116.79
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,260.19,165.13
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,325.96,218.96
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,387.7,270.16
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,448.38,320.51
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,508.41,368.66
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,565.67,412.1
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,621.46,452.41
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,674.25,490.3
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,724.98,525.42
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,771.27,555.36
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,814.86,582.51
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,854.38,606.83
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,890.76,629.0
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,922.53,647.98
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,950.78,664.81
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,972.66,678.06
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,990.62,689.11
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,1002.24,697.59
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,1009.8,703.88
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,1009.85,704.74
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,1005.81,703.4
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,995.39,699.46
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,981.12,693.33
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,971.38,688.08
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,944.95,672.55
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,910.41,653.14
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,872.96,631.79
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,826.98,603.77
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,779.02,574.12
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,725.74,540.32
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,667.33,502.2
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,597.31,457.69
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,528.85,411.19
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,444.05,348.04
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,364.29,285.23
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,265.21,204.57
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,175.45,116.0
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,61.56,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.66,0.79
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,28.77,18.98
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.02,29.86
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,50.04,39.13
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,59.96,48.03
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,68.66,55.69
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,74.15,60.32
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,75.81,61.35
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,77.67,62.5
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,93.46,75.76
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,107.12,86.98
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,111.63,90.14
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,154.02,100.61
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,211.89,138.95
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,266.31,181.48
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,317.32,226.04
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,358.94,262.07
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,413.92,303.01
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,481.52,353.61
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,542.98,399.93
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,611.41,450.98
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,640.27,471.76
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,652.07,479.19
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,677.79,497.57
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,700.01,513.0
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,749.25,547.56
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,798.71,581.64
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,802.78,583.19
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,802.51,582.16
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,803.68,583.48
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,801.51,582.6
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,844.78,613.6
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,885.65,642.5
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,804.92,587.9
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,702.0,518.19
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,707.3,524.36
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,710.02,527.98
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,681.76,510.24
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,651.52,491.23
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,713.46,538.35
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,755.13,570.0
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,725.71,550.35
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,693.85,529.4
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,620.98,478.98
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,557.84,434.3
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,487.59,384.11
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,419.99,333.77
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,343.47,274.18
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,271.99,216.04
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,176.87,137.24
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,100.85,66.9
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,33.51,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.08,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,13.93,1.15
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,31.23,21.08
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,48.31,37.06
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,62.65,50.25
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,76.82,63.0
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,73.98,60.52
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,73.5,59.98
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,97.41,80.72
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,123.54,103.02
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,113.82,94.2
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,107.58,88.49
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,111.01,90.98
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,156.2,102.04
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,211.4,136.88
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,268.71,181.8
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,323.49,227.59
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,385.27,280.05
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,442.84,330.11
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,500.24,378.88
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,555.48,423.87
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,609.92,466.71
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,660.95,506.55
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,710.26,543.98
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,755.5,576.62
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,798.33,606.67
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,836.11,633.39
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,870.9,657.0
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,901.59,676.13
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,928.94,692.87
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,949.16,705.72
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,965.58,716.1
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,974.36,721.96
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,979.14,725.37
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,977.53,724.73
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,971.99,721.72
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,873.93,656.16
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,756.61,573.13
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,825.4,626.8
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,895.97,676.4
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,859.0,651.88
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,819.56,626.55
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,770.84,595.18
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,720.61,562.23
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,659.98,519.96
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,599.28,476.18
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,521.66,419.6
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,454.37,368.53
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,373.07,304.17
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,297.54,241.72
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,210.52,167.42
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,132.86,93.24
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,42.09,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.11,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,9.89,0.12
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,25.58,16.46
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,40.57,30.45
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,56.77,45.27
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,71.54,58.56
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,85.93,71.22
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,100.13,83.42
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,106.41,88.3
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,114.23,94.41
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,122.2,100.74
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,129.52,106.43
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,135.34,110.81
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,173.54,121.61
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,224.92,157.49
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,276.89,199.17
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,319.66,234.0
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,362.56,269.24
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,381.37,287.54
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,389.22,295.54
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,449.68,340.92
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,520.32,393.75
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,546.62,413.63
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,569.36,430.43
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,598.12,451.06
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,626.0,470.69
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,679.89,510.89
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,747.56,560.04
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,753.08,563.94
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,755.07,565.72
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,773.71,579.66
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,790.12,591.97
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,670.7,505.85
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,542.46,411.19
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,670.15,509.15
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,796.93,602.53
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,748.67,567.62
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,679.32,518.81
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,597.14,459.87
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,493.26,383.65
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,650.7,507.1
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,763.85,593.58
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,654.4,514.06
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,559.5,443.55
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,487.6,390.34
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,437.6,352.19
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,385.18,312.26
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,333.59,271.72
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,272.02,221.46
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,213.81,172.4
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,149.92,117.49
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,90.66,62.55
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,29.04,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.27,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,3.79,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,37.88,27.91
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,70.9,56.6
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,99.89,81.44
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,127.7,104.94
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,147.63,121.25
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,170.08,132.68
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,159.38,123.81
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,145.96,113.12
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,212.52,164.48
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,288.63,222.96
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,280.71,217.49
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,268.25,208.25
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,250.9,194.46
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,228.95,177.0
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,245.48,189.83
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,262.46,202.89
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,279.06,215.64
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,305.93,236.23
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,219.89,169.7
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,142.27,108.77
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,385.12,300.23
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,622.91,476.4
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,520.22,399.25
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,391.48,302.22
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,392.94,304.19
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,394.13,305.46
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,448.22,348.11
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,525.31,406.81
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,480.52,373.18
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,412.22,322.29
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,308.56,243.25
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,189.12,148.96
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,170.63,134.69
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,152.19,120.09
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,204.84,164.21
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,243.51,196.54
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,217.29,175.71
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,191.08,154.8
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,162.44,131.7
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,134.04,108.29
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,104.19,82.94
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,67.22,51.27
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,43.1,30.32
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,18.49,8.63
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.74
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.3,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,42.15,31.93
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,49.44,38.76
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,56.68,45.33
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,62.06,50.03
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,67.37,54.52
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,69.98,56.42
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,72.61,58.29
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,81.48,65.66
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,84.19,67.62
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,85.35,68.26
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,133.83,78.83
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,193.96,116.17
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,255.29,164.51
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,321.65,229.29
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,362.94,271.03
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,385.4,291.83
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,400.89,305.88
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,357.03,273.57
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,297.24,227.79
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,492.17,379.39
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,704.01,538.78
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,588.22,450.39
