Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,864.62,638.44
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,889.83,654.35
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,910.33,669.75
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,927.22,682.97
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,848.98,629.32
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,716.97,534.47
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,493.25,374.72
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,247.13,188.25
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,474.21,365.25
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,683.9,518.98
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,800.41,605.17
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,887.23,666.12
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,610.99,470.88
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,290.1,225.01
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,551.76,433.58
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,739.8,573.11
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,686.17,533.97
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,632.04,495.99
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,567.94,449.53
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,505.08,402.2
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,425.97,340.78
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,351.5,280.75
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,263.97,208.71
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,190.69,145.52
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,93.69,50.55
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.45,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,12.93,5.47
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,22.12,14.04
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,31.33,22.58
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,41.35,31.68
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,51.15,40.41
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,78.08,64.18
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,103.92,86.51
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,85.14,69.62
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,79.08,63.97
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,93.52,76.11
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,130.94,107.66
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,96.18,77.5
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,137.64,82.85
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,196.62,118.56
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,256.89,165.38
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,319.18,227.07
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,355.46,265.02
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,396.95,298.1
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,440.98,332.99
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,475.05,359.72
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,507.14,384.21
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,539.88,409.62
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,572.62,434.74
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,616.89,468.5
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,668.93,507.47
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,707.1,535.33
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,744.47,562.46
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,840.51,635.86
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,914.99,690.53
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,664.22,510.44
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,296.75,228.22
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,551.94,426.48
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,776.98,590.1
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,716.44,546.27
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,671.43,514.45
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,831.34,637.06
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,949.41,720.98
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,763.09,589.32
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,528.57,413.01
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,717.34,561.42
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,850.86,659.21
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,808.27,629.82
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,763.61,600.07
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,711.43,563.89
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,662.26,529.29
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,598.54,482.72
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,535.82,434.53
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,459.96,374.29
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,387.97,314.9
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,301.61,242.91
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,223.77,174.88
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,128.79,76.83
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,27.51,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,15.37,3.31
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,29.68,20.13
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,44.98,34.59
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,60.03,48.62
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,72.62,60.1
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,83.39,69.66
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,60.19,48.75
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,31.33,22.68
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,25.6,17.4
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,19.87,12.15
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,36.8,27.17
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,53.82,42.11
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,33.01,23.56
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,12.27,4.71
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,33.46,22.52
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,54.79,40.27
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,65.33,48.83
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,75.7,57.18
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,123.84,96.37
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,172.4,135.4
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,160.99,126.09
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,149.08,116.46
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,140.21,109.27
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,131.05,101.83
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,116.36,89.87
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,101.25,77.52
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,249.3,196.77
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,401.83,315.13
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,353.57,277.41
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,288.32,226.72
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,258.61,203.74
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,228.29,179.98
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,264.66,209.24
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,322.04,254.63
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,324.12,256.6
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,326.12,258.72
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,260.05,206.85
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,215.26,171.32
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,302.77,243.63
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,375.19,302.99
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,256.6,208.07
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,129.75,103.49
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,78.44,61.1
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,31.38,21.33
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,18.32,10.17
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,13.74,3.16
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,26.94,17.92
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,41.95,32.0
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,56.21,45.21
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,70.51,58.21
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,84.62,70.75
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,98.52,82.84
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,110.67,93.15
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,121.5,102.14
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,132.02,110.74
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,146.14,122.32
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,159.34,132.98
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,170.42,141.74
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,201.22,152.23
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,232.67,168.75
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,270.94,193.98
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,319.89,237.74
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,353.72,268.65
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,332.59,256.89
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,291.74,227.55
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,289.72,225.74
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,286.18,222.55
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,327.19,254.23
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,370.72,287.51
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,458.67,355.13
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,548.95,423.39
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,385.15,299.79
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,188.97,146.4
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,398.71,311.96
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,599.49,462.62
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,383.17,299.34
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,137.04,105.38
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,348.29,273.97
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,546.34,424.28
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,601.89,467.44
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,677.34,525.01
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,715.81,556.27
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,772.14,599.95
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,837.66,650.31
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,887.47,686.42
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,652.62,514.58
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,398.24,316.91
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,589.5,472.59
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,732.71,583.71
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,680.23,545.11
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,626.94,506.27
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,562.67,457.78
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,499.56,408.77
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,424.01,348.2
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,348.68,285.86
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,268.3,217.76
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,196.39,154.56
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,107.17,68.82
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,7.08,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.29,6.86
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.76,22.2
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.45,30.69
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,49.12,38.85
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,55.1,44.26
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,61.05,49.44
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,65.58,53.27
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,70.03,56.95
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,73.47,59.54
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,76.79,61.98
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,85.46,69.15
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,87.61,70.63
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,90.34,72.47
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,136.58,82.08
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,195.5,117.54
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,255.57,164.35
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,314.78,214.64
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,377.17,268.49
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,434.13,318.45
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,490.27,366.76
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,542.91,410.52
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,592.89,450.77
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,640.7,489.1
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,686.48,524.98
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,677.22,515.38
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,631.93,478.71
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,734.48,557.37
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,834.68,632.73
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,862.51,651.52
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,877.97,662.26
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,653.01,499.13
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,364.18,279.16
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,233.67,180.27
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,97.83,73.18
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,511.4,403.15
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,887.43,675.15
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,877.48,665.47
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,864.04,656.53
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,763.01,583.81
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,649.69,501.56
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,721.83,556.72
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,773.77,595.11
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,728.41,563.08
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,681.6,530.26
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,630.8,494.49
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,571.53,451.91
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,507.49,404.73
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,445.5,357.63
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,374.21,301.61
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,307.47,247.33
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,230.52,183.55
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,150.86,116.18
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,82.93,52.7
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,19.97,8.28
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,32.92,22.56
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.29,32.29
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.61,41.69
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,60.1,47.49
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,66.5,53.01
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,74.84,60.06
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,84.7,68.28
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,84.89,67.91
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,85.38,67.82
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,120.16,97.01
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,170.84,138.97
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,125.35,100.42
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,139.27,85.4
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,194.78,118.38
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,257.37,165.97
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,319.06,220.52
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,375.34,269.99
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,420.58,306.73
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,476.92,352.92
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,527.58,394.9
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,577.39,434.97
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,600.13,452.74
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,611.27,460.33
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,663.49,498.04
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,717.08,535.84
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,734.16,547.74
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,747.63,557.07
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,524.06,396.33
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,252.15,190.49
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,307.87,233.48
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,352.86,267.26
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,668.99,508.13
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,934.89,695.47
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,628.72,477.9
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,239.14,181.41
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,336.62,258.01
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,419.37,321.07
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,669.28,511.71
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,854.71,645.79
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,817.67,620.08
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,778.41,594.46
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,733.69,564.72
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,687.51,533.2
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,496.2,390.11
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,296.04,234.44
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,375.68,300.55
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,441.28,352.06
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,374.69,299.17
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,311.73,248.32
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,236.72,186.76
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,169.2,129.58
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,86.46,55.9
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,20.62,9.45
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,34.78,24.48
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,47.03,36.0
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.07,47.09
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,62.46,50.19
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,68.15,55.1
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,77.17,62.9
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,87.77,71.92
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,111.42,91.85
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,136.81,112.68
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,145.17,118.89
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,153.27,124.87
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,163.89,132.86
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,197.66,142.51
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,237.02,170.44
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,276.36,202.62
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,301.53,223.08
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,323.36,240.97
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,339.8,254.7
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,356.49,268.17
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,386.75,290.44
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,421.92,316.04
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,427.34,320.66
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,426.5,320.7
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,473.34,355.04
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,519.03,388.0
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,470.52,352.2
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,404.19,303.39
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,422.17,316.84
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,440.44,330.0
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,414.12,310.86
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,386.15,290.6
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,383.6,289.26
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,380.63,287.52
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,542.65,409.68
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,706.14,526.55
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,660.99,492.79
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,614.4,459.6
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,630.99,475.0
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,643.97,487.43
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,510.52,390.2
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,341.95,264.21
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,322.32,251.16
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,301.91,236.58
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,245.09,192.68
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,189.89,149.23
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,163.51,128.79
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,137.42,108.08
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,101.18,78.61
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,76.35,58.0
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,54.13,39.26
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,31.92,20.41
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,17.19,7.01
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,16.04,6.33
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,27.83,18.31
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,42.51,31.67
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,57.05,44.79
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,71.89,57.82
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,84.67,68.76
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,97.95,79.9
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,109.43,89.31
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,117.58,95.55
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,120.9,97.64
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,108.69,86.91
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,95.42,75.38
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,133.02,106.27
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,201.22,152.37
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,196.24,132.53
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,251.71,160.47
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,309.97,208.76
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,366.93,256.85
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,419.19,303.67
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,458.33,338.03
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,511.86,379.27
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,575.52,428.23
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,481.56,361.22
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,339.07,254.13
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,501.08,375.61
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,677.78,501.34
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,747.95,552.64
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,816.76,603.7
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,776.82,572.01
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,705.11,518.91
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,817.89,602.3
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,911.67,668.81
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,921.45,674.92
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,927.49,679.39
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,731.52,544.25
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,489.25,367.09
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,595.36,448.85
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,678.07,511.16
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,760.08,572.33
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,823.51,619.73
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,757.55,573.53
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,683.98,522.22
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,518.34,401.83
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,365.31,285.62
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,352.47,277.85
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,337.11,267.25
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,393.11,313.04
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,437.81,348.27
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,370.53,295.2
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,307.02,244.12
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,233.54,183.94
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,156.79,119.88
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,93.28,62.63
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,20.48,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,13.33,4.51
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,22.92,14.07
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,35.88,25.79
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,48.58,37.16
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,62.49,49.41
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,76.28,61.3
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,78.97,63.35
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,81.45,65.16
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,108.39,87.8
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,134.42,109.24
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,144.54,117.29
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,159.92,129.69
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,167.34,135.15
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,179.32,137.15
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,218.28,159.68
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,279.57,199.34
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,319.16,231.74
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,357.17,263.27
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,393.75,293.12
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,429.63,321.9
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,460.87,346.77
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,490.72,370.02
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,525.29,396.08
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,560.24,421.98
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,565.91,425.92
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,561.25,422.27
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,595.01,446.94
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,622.26,466.67
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,626.33,469.36
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,614.46,461.07
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,581.3,436.88
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,544.93,410.23
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,473.12,358.18
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,416.33,316.23
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,488.0,370.83
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,540.19,410.17
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,582.65,442.49
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,643.81,487.38
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,636.89,483.21
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,627.4,477.74
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,590.28,451.89
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,552.08,425.21
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,515.91,400.52
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,478.63,374.59
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,439.03,345.55
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,399.36,315.99
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,436.14,346.4
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,446.89,355.79
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,383.62,305.84
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,323.33,257.14
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,248.73,196.22
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,181.63,139.65
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,95.7,65.27
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.96,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,4.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,9.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,21.55,11.09
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,33.95,23.59
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.36,32.35
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.76,40.85
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,52.34,40.52
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,54.17,42.02
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,74.02,59.06
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,93.38,75.33
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,101.8,82.03
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,110.15,88.6
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,116.15,93.13
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,122.08,97.55
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,143.26,114.51
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,165.79,126.1
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,176.75,133.94
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,187.85,142.05
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,181.12,136.48
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,173.33,130.21
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,191.57,143.89
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,210.32,157.75
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,307.86,229.15
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,415.93,305.28
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,487.9,355.26
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,569.97,411.5
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,660.96,474.67
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,747.89,534.26
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,783.68,559.06
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,816.71,581.64
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,841.65,598.79
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,862.96,613.81
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,896.91,636.89
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,912.78,648.52
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,923.07,656.97
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,929.57,663.2
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,929.49,665.41
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,925.64,665.36
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,915.26,661.22
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,901.3,654.84
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,879.2,643.26
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,853.91,629.61
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,827.36,614.36
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,792.74,593.52
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,612.13,468.02
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,415.7,323.05
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,456.51,357.65
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,489.21,384.2
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,436.18,344.82
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,384.24,305.71
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,325.44,259.9
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,256.26,204.59
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,197.18,155.52
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,142.96,109.33
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,81.27,55.35
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,14.87,6.01
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,25.91,16.64
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,40.34,29.67
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,54.59,42.46
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,69.09,55.28
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,83.48,67.79
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,52.61,40.7
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,16.78,9.15
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,39.06,28.57
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,61.5,47.79
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,83.96,66.84
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,105.39,84.81
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,87.96,69.77
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,69.45,51.38
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,120.61,92.36
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,170.95,131.91
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,246.65,186.22
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,342.72,256.59
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,394.76,294.97
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,455.47,341.06
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,503.0,377.7
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,550.89,413.68
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,533.54,400.88
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,500.38,375.47
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,581.0,434.64
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,671.7,499.13
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,705.49,522.42
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,738.05,544.96
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,768.97,565.36
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,798.24,584.39
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,771.25,565.68
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,726.53,535.43
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,770.09,566.98
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,798.55,587.77
