Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,889.82,654.56
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,946.03,692.63
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,934.86,685.89
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,932.94,686.03
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,912.64,674.12
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,888.96,660.17
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,857.4,640.92
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,823.09,619.74
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,781.67,593.8
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,742.79,569.33
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,690.68,534.33
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,637.89,497.94
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,575.88,453.33
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,514.81,408.03
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,445.68,354.93
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,379.55,302.15
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,298.82,236.66
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,223.11,173.04
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,142.3,101.63
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,62.23,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,20.64,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,5.9,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.44,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,23.19,13.17
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,34.26,24.39
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,41.77,31.55
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,49.28,38.48
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,54.55,43.19
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,59.78,47.71
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,64.03,51.22
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,68.19,54.58
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,76.59,61.42
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,79.23,63.21
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,81.26,64.6
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,83.2,65.92
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,83.44,65.66
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,132.9,78.55
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,191.38,111.79
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,250.55,156.76
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,308.29,205.17
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,366.42,255.46
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,423.72,305.63
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,480.11,354.22
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,533.3,398.63
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,584.75,440.41
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,634.28,480.24
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,681.7,517.56
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,724.87,550.98
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,765.34,582.0
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,801.81,609.22
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,835.26,632.77
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,862.31,650.89
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,885.74,666.53
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,905.95,680.67
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,922.46,692.38
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,929.79,697.91
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,933.22,700.96
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,933.76,702.85
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,930.51,702.29
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,928.02,701.38
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,908.49,688.84
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,503.35,396.95
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,53.16,37.39
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,51.18,36.1
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,49.2,34.61
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,396.08,320.87
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,700.34,555.6
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,645.84,514.46
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,591.07,474.25
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,523.41,424.86
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,465.06,380.78
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,406.56,334.27
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,349.72,287.16
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,274.03,222.82
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,205.67,163.1
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,135.97,99.34
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,64.1,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,21.13,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.29,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.21,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.49,14.88
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,35.98,26.7
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,43.86,34.38
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,51.72,41.8
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,57.65,47.23
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,63.5,52.42
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,67.27,55.59
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,70.98,58.63
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,74.96,61.85
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,85.31,70.68
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,87.79,72.47
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,90.14,74.15
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,92.4,75.75
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,134.17,83.29
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,192.97,117.76
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,252.9,164.22
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,315.77,217.77
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,373.8,268.9
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,431.36,320.12
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,488.26,369.83
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,542.85,415.84
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,596.3,459.57
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,646.81,500.49
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,695.38,538.87
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,741.05,573.39
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,784.46,605.42
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,822.79,634.29
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,858.2,659.4
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,889.27,680.0
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,916.97,698.21
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,938.07,712.9
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,955.35,725.08
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,967.82,734.1
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,976.31,740.57
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,978.04,742.6
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,975.77,742.1
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,966.34,736.87
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,953.09,729.21
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,933.34,716.82
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,921.55,710.1
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,888.22,688.64
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,852.09,665.22
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,810.23,637.82
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,766.2,608.51
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,716.07,573.13
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,661.24,533.51
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,598.99,486.4
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,537.52,438.57
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,463.98,379.9
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,393.88,322.06
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,313.06,254.74
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,239.34,190.98
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,153.62,114.33
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,72.68,0.31
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,24.44,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,6.69,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,12.88,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.27,15.61
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,37.65,28.01
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.04,37.0
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,56.4,45.72
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,65.33,53.81
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,71.22,58.94
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,75.99,62.94
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,80.63,66.73
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,83.31,68.59
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,85.92,70.36
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,93.79,76.96
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,100.92,82.86
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,125.39,103.44
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,173.41,124.0
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,233.85,167.62
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,276.69,203.23
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,302.58,213.61
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,367.09,258.57
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,423.45,306.49
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,478.98,352.04
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,532.49,393.65
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,584.52,432.03
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,633.36,468.94
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,680.16,503.28
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,722.76,533.54
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,762.75,561.28
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,799.23,587.21
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,832.81,609.88
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,861.28,628.62
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,886.37,645.22
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,906.67,659.16
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,923.3,670.89
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,933.47,679.55
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,939.77,685.91
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,940.38,687.91
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,937.16,687.63
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,925.61,682.09
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,923.26,682.74
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,902.78,671.45
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,878.97,658.11
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,845.27,638.03
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,809.0,616.01
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,771.89,592.05
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,728.25,563.24
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,672.79,526.01
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,617.2,486.96
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,556.53,442.4
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,496.82,397.27
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,424.89,341.48
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,351.87,283.08
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,277.82,222.32
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,210.95,165.4
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,111.85,81.28
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.68,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.3,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.1,2.37
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,14.82,7.63
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,20.56,12.9
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,26.31,18.09
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,32.08,23.19
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,27.87,19.36
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,23.67,15.53
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,40.6,30.43
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,57.64,45.18
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,51.87,39.96
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,46.11,34.8
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,95.82,77.53
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,142.06,111.03
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,163.06,127.26
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,184.87,144.11
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,207.99,161.65
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,232.06,179.8
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,264.51,204.42
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,306.3,236.08
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,319.02,245.1
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,331.51,253.92
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,371.8,284.08
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,414.96,315.99
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,446.05,338.32
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,485.08,366.22
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,474.76,358.75
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,468.97,354.75
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,421.71,320.35
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,371.02,282.94
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,288.76,221.51
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,194.01,148.94
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,220.96,170.32
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,248.61,191.81
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,333.73,257.54
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,405.96,312.02
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,353.69,272.47
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,300.75,232.52
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,363.53,282.44
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,446.01,345.23
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,304.81,237.99
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,172.19,133.99
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,262.37,208.08
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,354.29,280.71
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,341.04,271.43
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,325.52,260.82
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,288.73,232.58
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,252.28,204.07
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,212.95,172.19
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,174.61,140.37
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,133.56,105.86
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,94.36,72.25
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,56.01,38.76
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,12.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.08,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,13.71,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.28,15.34
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,36.97,26.74
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.67,34.98
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.91,45.26
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,40.58,30.79
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,29.78,21.1
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,35.17,25.86
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,40.58,30.57
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,77.36,62.75
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,110.98,91.54
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,136.4,112.77
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,161.1,133.04
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,171.34,140.91
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,183.87,143.42
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,179.97,139.79
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,174.22,135.13
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,161.33,124.55
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,147.22,113.08
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,145.02,111.25
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,142.67,109.28
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,155.13,118.78
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,167.89,128.42
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,178.0,136.18
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,188.3,144.07
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,178.12,135.84
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,167.59,127.43
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,193.22,147.26
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,219.33,167.19
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,218.58,166.28
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,217.7,165.41
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,295.05,224.11
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,365.37,276.04
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,360.68,272.54
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,355.54,269.21
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,369.12,279.92
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,382.8,290.63
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,297.98,227.71
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,198.55,152.13
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,198.96,153.5
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,199.49,154.64
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,159.61,123.48
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,120.22,92.29
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,118.7,91.63
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,117.37,91.06
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,116.71,90.88
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,116.42,90.99
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,100.56,78.4
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,84.68,65.6
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,228.9,187.73
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,334.75,271.98
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,263.34,211.68
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,198.82,156.39
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,126.3,93.34
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,48.83,12.35
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,16.68,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,6.69,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,12.96,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,27.19,17.2
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,41.29,30.81
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,52.77,41.61
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.04,52.02
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,63.21,51.27
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,66.04,53.64
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,42.11,32.17
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,16.78,9.42
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,32.52,23.37
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,48.35,37.19
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,43.76,33.0
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,39.16,28.86
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,86.26,69.58
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,129.85,101.56
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,87.16,66.48
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,40.1,27.71
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,39.36,27.07
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,38.63,26.41
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,87.82,66.63
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,136.29,105.59
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,140.17,108.33
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,144.17,111.27
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,155.05,119.88
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,166.18,128.66
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,168.85,130.75
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,171.46,132.81
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,213.98,166.31
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,257.52,200.15
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,260.85,202.71
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,264.1,205.38
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,291.08,226.49
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,335.6,260.82
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,324.97,252.82
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,313.78,244.63
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,266.96,208.77
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,237.64,186.24
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,249.38,196.03
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,261.43,206.0
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,170.63,134.05
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,83.07,63.06
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,116.82,91.08
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,152.44,120.39
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,98.35,76.5
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,47.59,34.52
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,91.46,71.74
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,141.09,113.43
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,121.26,97.21
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,101.75,81.15
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,211.36,175.71
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,307.92,254.46
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,228.02,186.36
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,166.61,132.94
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,106.65,79.65
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,47.36,15.19
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,16.07,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.51,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,10.67,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,24.41,15.0
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,37.56,27.56
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,52.11,41.04
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,66.47,54.2
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,80.91,67.05
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,95.14,79.43
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,105.85,88.47
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,116.25,97.06
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,106.96,88.47
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,91.64,74.73
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,122.38,100.98
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,151.86,125.75
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,166.77,137.7
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,183.77,144.08
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,194.86,152.21
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,205.82,160.56
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,205.71,160.07
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,204.71,158.95
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,234.35,181.93
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,260.68,202.15
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,294.36,227.96
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,330.08,255.14
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,307.97,238.09
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,280.49,216.95
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,285.27,220.67
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,289.95,224.22
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,220.56,170.63
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,149.51,114.97
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,210.81,163.48
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,273.83,212.27
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,284.24,220.19
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,294.81,228.43
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,332.81,257.78
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,355.77,275.51
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,311.55,242.4
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,249.74,195.32
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,202.44,158.55
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,155.34,121.28
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,151.84,118.77
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,148.39,116.22
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,114.25,88.77
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,80.66,61.46
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,57.3,42.34
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,34.48,23.42
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,74.84,57.42
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,121.4,96.31
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,104.8,82.89
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,88.26,69.4
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,72.7,56.39
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,57.04,43.09
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,42.71,30.72
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,28.3,18.17
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,17.92,8.94
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,7.59,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,7.47,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.49,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.58,15.93
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.75,25.77
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,42.77,32.4
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,49.79,38.8
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,54.97,43.38
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,60.09,47.76
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,60.63,47.99
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,72.08,57.71
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,103.2,84.2
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,132.93,108.96
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,150.21,122.83
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,172.14,140.39
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,164.84,133.64
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,168.34,129.61
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,205.77,156.35
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,257.94,193.87
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,293.62,217.54
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,340.64,250.85
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,318.27,237.97
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,277.62,209.8
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,378.84,283.96
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,497.44,369.17
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,572.48,425.43
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,658.75,490.94
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,701.5,522.68
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,741.86,552.42
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,654.69,486.89
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,510.9,379.11
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,698.39,520.56
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,859.45,634.92
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,715.35,531.1
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,491.11,366.16
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,585.94,438.1
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,683.34,508.42
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,820.96,609.58
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,912.45,673.55
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,652.6,493.3
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,320.49,243.69
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,186.14,142.51
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,54.73,38.57
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,209.64,163.89
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,390.19,303.15
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,233.75,182.68
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,94.5,71.42
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,171.4,135.16
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,241.88,192.28
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,213.23,169.88
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,184.62,147.42
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,154.25,122.73
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,124.36,97.96
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,94.21,72.84
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,65.0,48.08
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,39.5,26.04
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,12.97,1.39
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,6.69,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,4.72,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.13,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,21.3,12.37
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,33.02,23.39
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,47.3,36.48
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,61.45,49.33
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,75.28,61.56
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,89.04,73.48
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,91.52,75.45
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,93.71,77.11
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,119.84,99.35
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,143.88,119.42
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,111.82,91.36
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,89.02,71.42
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,90.09,72.0
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,124.74,76.31
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,181.59,107.76
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,239.62,151.54
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,305.27,214.48
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,351.03,259.78
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,398.83,294.68
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,468.31,349.15
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,520.57,392.95
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,571.21,434.18
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,587.99,448.28
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,581.3,442.75
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,548.88,417.76
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,501.99,381.12
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,616.29,467.84
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,741.39,559.72
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,774.8,583.86
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,806.68,607.37
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,802.29,604.08
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,794.03,598.27
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,867.6,654.72
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,927.06,698.46
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,722.52,550.47
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,453.33,347.16
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,602.53,463.35
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,728.37,557.8
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,788.17,604.41
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,848.69,650.33
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,707.89,548.21
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,562.32,439.82
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,511.7,403.96
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,461.4,367.08
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,427.38,342.1
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,392.28,315.77
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,345.77,279.74
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,287.27,233.59
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,244.63,199.35
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,203.04,164.97
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,158.02,126.87
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,115.41,90.12
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,71.31,51.84
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,23.51,8.06
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.11,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.26,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,15.9,1.01
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,27.57,17.99
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.23,29.22
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,48.23,37.7
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,57.18,45.91
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,66.92,54.58
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,76.13,62.6
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,78.36,64.27
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,78.05,63.65
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,96.46,79.38
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,111.38,91.85
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,134.23,111.16
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,161.58,134.07
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,157.05,129.55
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,162.49,127.36
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,210.04,161.81
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,266.77,202.77
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,273.05,209.75
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,262.32,203.13
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,309.11,238.64
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,356.83,274.84
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,354.85,273.41
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,344.33,265.21
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,378.72,291.41
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,415.32,318.99
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,538.31,412.07
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,675.17,512.5
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,681.91,516.76
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,678.39,514.45
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,510.92,391.31
