Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,291.53,223.73
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,630.6,488.03
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,905.43,683.07
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,914.21,686.68
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,919.18,690.25
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,920.4,691.44
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,917.88,690.26
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,920.77,692.91
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,906.83,684.24
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,886.78,672.51
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,863.45,658.57
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,832.31,638.46
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,798.53,616.45
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,647.84,508.05
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,492.21,390.33
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,330.57,265.4
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,180.5,143.78
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,157.68,126.15
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,124.69,99.43
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,273.4,224.37
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,382.46,309.08
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,308.86,247.4
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,241.37,190.09
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,162.9,122.71
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,94.53,50.41
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,31.85,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.26,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.06,1.8
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.87,17.33
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.63,26.71
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,44.07,33.72
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,51.47,40.47
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,56.3,44.74
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,61.12,48.85
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,64.59,51.55
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,68.01,54.15
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,76.33,60.92
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,78.94,62.68
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,81.27,64.32
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,83.47,65.84
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,84.47,66.35
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,118.38,70.1
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,183.99,107.07
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,241.74,149.48
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,299.11,196.64
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,356.47,245.36
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,412.36,292.77
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,467.49,338.45
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,520.25,380.94
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,571.62,420.87
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,620.34,458.34
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,667.07,493.22
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,710.27,525.02
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,751.08,554.42
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,787.88,580.48
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,821.84,603.39
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,851.98,621.86
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,878.86,638.1
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,900.19,651.98
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,917.85,663.59
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,843.26,613.73
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,717.4,525.36
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,851.96,623.56
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,937.55,681.01
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,836.57,613.95
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,685.52,508.35
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,809.61,601.69
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,876.63,649.32
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,848.48,631.45
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,827.03,619.02
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,788.57,593.96
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,747.91,567.32
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,700.03,535.76
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,650.93,502.81
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,596.14,464.37
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,538.99,422.86
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,472.7,373.18
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,409.0,323.47
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,335.22,264.54
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,267.31,207.89
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,186.76,139.57
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,114.27,63.93
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,38.92,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.26,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.07,2.32
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.28,17.42
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.44,27.0
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,44.46,33.53
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,51.47,39.82
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,56.63,44.3
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,61.73,48.58
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,65.5,51.59
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,69.2,54.48
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,77.91,61.48
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,80.75,63.38
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,82.99,64.91
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,85.11,66.34
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,86.03,66.78
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,118.79,70.04
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,183.75,105.84
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,241.06,147.12
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,298.34,193.47
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,355.43,241.26
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,410.47,287.95
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,464.71,333.23
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,517.23,375.39
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,568.37,415.17
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,616.11,452.2
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,661.9,486.88
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,704.62,517.89
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,744.96,546.51
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,780.94,572.02
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,814.12,594.79
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,841.07,612.83
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,864.58,628.68
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,884.3,641.26
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,900.42,651.53
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,909.73,657.97
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,915.26,662.13
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,916.14,662.95
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,913.29,661.52
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,915.56,663.56
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,900.73,654.58
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,851.37,624.44
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,793.11,587.05
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,778.45,579.88
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,759.13,568.87
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,739.9,557.13
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,716.29,542.34
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,665.57,508.27
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,614.27,472.56
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,556.11,431.52
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,498.7,389.78
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,431.23,338.96
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,366.86,288.74
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,290.88,228.37
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,227.02,175.49
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,155.19,114.92
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,90.31,51.19
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,29.52,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.26,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,15.92,2.69
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,29.74,19.38
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,43.44,32.05
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.04,42.57
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,66.44,52.69
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.64,55.41
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,72.97,58.1
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,94.49,76.3
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,117.12,95.1
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,136.38,110.72
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,150.61,121.92
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,134.16,107.64
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,115.14,91.37
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,110.1,86.79
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,133.84,85.27
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,213.16,142.81
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,271.09,193.82
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,309.3,219.36
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,351.52,249.8
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,390.09,282.25
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,428.16,313.11
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,479.84,350.9
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,552.37,404.88
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,598.27,440.23
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,642.57,473.65
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,630.96,463.99
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,589.83,432.38
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,692.01,508.77
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,790.23,580.88
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,816.01,597.41
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,838.41,612.0
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,856.94,625.83
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,872.0,637.32
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,817.16,597.76
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,743.5,544.61
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,705.63,519.37
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,680.75,502.26
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,780.46,576.52
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,862.93,636.24
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,841.75,622.26
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,817.62,607.22
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,788.24,588.62
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,756.35,568.26
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,716.03,541.88
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,674.08,513.99
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,626.79,481.14
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,578.68,447.1
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,513.45,400.36
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,458.12,359.53
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,396.91,313.07
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,338.48,267.16
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,270.99,212.62
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,209.49,161.43
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,143.68,106.08
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,83.55,48.48
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,26.42,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,8.65,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,16.63,3.49
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,28.58,18.35
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.45,29.35
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.67,37.74
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.81,45.85
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,65.94,51.99
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,75.17,59.78
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,79.99,63.61
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,84.65,67.23
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,88.25,69.9
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,91.67,72.38
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,93.54,73.69
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,95.28,74.91
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,95.93,75.07
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,124.61,77.64
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,184.62,110.62
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,237.91,148.52
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,291.45,191.38
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,345.55,236.22
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,398.22,280.54
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,450.52,323.82
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,500.95,363.93
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,550.23,401.85
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,596.53,437.46
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,641.19,470.96
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,682.27,501.1
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,721.05,528.98
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,756.13,553.86
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,788.63,576.58
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,815.97,595.5
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,840.14,611.96
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,805.19,584.75
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,751.22,544.81
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,671.31,489.82
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,582.91,427.69
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,754.82,553.01
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,887.15,644.09
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,785.92,573.75
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,663.42,487.88
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,754.54,556.89
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,826.2,609.27
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,795.54,589.05
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,762.44,568.16
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,722.43,542.1
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,680.76,514.38
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,633.3,482.15
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,585.03,448.69
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,527.51,408.39
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,464.23,362.71
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,403.7,316.71
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,345.82,271.19
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,278.01,217.25
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,216.18,166.4
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,150.15,111.04
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,90.62,54.36
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,28.92,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.55,4.5
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.32,19.16
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.83,28.97
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,46.78,35.4
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,53.7,41.59
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,58.1,45.39
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,62.52,49.05
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,66.28,52.04
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,69.96,54.9
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,78.4,61.74
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,80.93,63.49
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,82.84,64.74
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,84.65,65.89
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,85.9,66.58
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,116.58,69.12
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,181.74,104.01
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,239.01,144.58
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,295.49,189.74
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,352.25,237.01
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,407.87,283.89
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,462.68,329.33
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,510.15,368.35
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,542.91,393.56
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,589.82,427.93
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,638.03,462.47
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,669.46,483.88
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,697.65,502.63
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,762.47,550.16
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,814.91,588.94
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,843.05,607.3
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,867.8,623.75
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,888.63,637.75
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,905.81,649.54
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,917.49,657.96
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,925.32,664.1
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,927.07,667.23
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,924.98,668.11
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,916.78,663.92
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,904.89,657.5
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,887.25,646.32
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,866.26,633.08
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,848.86,622.26
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,817.95,602.53
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,779.38,580.03
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,738.65,555.71
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,691.68,526.53
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,643.49,495.77
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,590.35,458.06
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,534.95,417.63
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,470.69,368.86
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,408.71,320.19
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,337.21,263.43
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,271.21,208.84
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,194.73,144.69
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,127.59,79.47
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,43.6,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.57,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.02,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.44,0.0
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,9.86,2.94
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,14.44,7.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,19.03,11.22
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,24.01,15.61
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,29.01,19.94
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,17.15,9.45
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.33,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,28.69,19.38
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,52.23,39.55
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,115.33,92.9
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,169.53,137.47
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,180.96,146.13
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,209.83,157.67
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,178.29,132.88
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,135.79,102.87
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,193.46,147.12
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,243.92,185.02
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,250.36,189.89
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,256.19,194.35
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,249.85,189.17
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,237.14,179.16
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,253.01,191.17
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,269.25,203.36
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,362.72,273.69
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,460.62,345.67
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,436.59,327.46
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,409.4,307.26
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,514.94,386.07
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,627.51,467.43
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,579.91,433.4
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,540.28,405.27
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,512.06,385.05
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,464.13,350.44
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,358.58,272.7
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,236.6,180.29
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,231.05,176.67
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,225.45,172.71
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,332.13,257.1
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,443.59,343.05
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,364.24,283.11
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,304.77,237.77
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,244.17,190.92
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,170.97,133.15
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,221.65,175.34
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,256.61,204.46
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,227.97,182.35
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,199.29,159.91
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,169.69,135.88
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,140.37,111.59
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,109.56,85.7
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,79.74,60.26
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,50.54,35.19
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.22,8.88
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,7.47,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,14.51,3.24
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,28.0,18.04
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,41.14,30.1
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,55.62,43.19
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,69.91,55.95
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,84.25,68.38
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,98.38,80.36
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,113.69,93.1
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,125.13,102.31
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,137.32,112.03
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,143.41,116.49
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,164.08,133.03
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,177.78,143.57
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,188.22,151.36
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,209.88,155.72
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,226.2,158.02
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,259.69,176.42
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,304.81,216.07
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,344.27,250.76
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,375.1,275.15
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,407.16,300.52
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,311.63,232.92
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,195.86,146.64
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,225.13,169.06
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,255.11,191.52
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,410.2,307.06
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,576.32,425.46
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,638.2,469.35
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,709.16,519.44
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,714.52,523.06
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,716.58,524.84
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,633.65,465.75
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,538.86,397.37
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,634.63,468.38
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,716.18,527.36
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,821.79,603.82
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,894.78,654.7
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,886.36,649.49
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,874.39,642.81
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,855.51,632.89
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,833.44,620.87
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,805.63,603.72
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,775.11,584.65
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,707.92,539.27
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,627.42,482.3
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,543.25,421.29
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,446.31,349.48
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,403.56,318.51
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,360.77,286.36
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,314.86,250.77
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,269.84,214.79
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,218.65,172.72
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,170.72,132.27
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,119.49,88.65
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,73.39,45.92
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,25.14,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.73
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.44,18.32
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.74,27.8
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,48.2,36.34
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,55.32,42.65
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,60.61,47.17
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,65.84,51.49
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,69.69,54.64
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,73.45,57.65
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,75.94,59.43
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,78.35,61.13
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,86.96,68.0
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,88.81,69.17
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,90.36,70.11
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,117.09,71.85
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,171.11,98.46
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,226.21,137.44
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,281.4,181.67
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,336.69,227.72
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,392.56,274.6
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,444.37,317.72
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,471.36,342.69
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,469.86,343.18
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,544.41,398.36
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,633.11,463.84
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,636.62,464.57
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,612.16,445.2
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,559.53,407.75
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,481.39,351.63
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,670.99,490.88
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,839.75,608.46
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,860.04,620.17
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,876.84,631.2
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,887.4,638.91
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,894.28,644.44
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,895.19,645.72
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,892.44,644.82
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,882.46,639.4
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,868.99,631.88
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,849.92,620.8
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,827.71,607.71
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,803.5,593.31
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,771.27,573.45
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,732.08,549.39
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,691.13,523.64
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,641.66,489.76
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,591.69,454.86
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,535.58,415.2
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,480.18,374.91
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,408.95,320.8
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,348.78,273.46
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,281.45,220.05
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,219.98,169.62
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,152.71,113.57
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,94.74,61.19
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,29.96,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,9.83,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,18.87,6.34
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.37,19.91
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,41.88,30.51
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.4,38.25
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.87,45.72
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,67.11,52.78
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,72.45,57.16
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,76.68,60.49
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,80.8,63.65
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,83.62,65.65
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,86.32,67.55
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,88.41,69.06
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,90.37,70.47
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,91.18,70.78
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,123.71,78.05
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,203.67,133.09
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,271.51,190.5
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,286.51,193.33
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,338.13,228.18
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,390.86,272.81
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,442.92,316.16
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,493.31,356.63
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,542.52,394.9
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,588.32,430.13
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,632.28,462.99
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,634.87,463.39
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,609.39,443.18
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,699.88,509.96
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,779.52,568.22
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,807.17,584.66
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,831.68,599.39
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,851.32,611.62
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,867.51,621.66
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,878.83,629.25
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,886.53,634.68
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,813.72,585.15
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,692.08,500.22
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,805.4,582.9
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,880.69,634.28
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,862.59,624.26
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,841.26,613.18
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,813.55,596.69
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,783.06,578.31
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,745.64,556.21
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,706.21,532.38
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,664.04,505.15
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,617.41,473.42
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,562.45,434.85
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,507.92,395.45
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,446.55,349.14
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,387.38,302.92
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,318.13,248.21
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,254.17,195.76
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,182.66,136.03
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,118.66,77.89
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,40.42,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,9.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.24,6.1
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.16,18.02
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.28,29.04
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,47.49,35.68
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,54.64,42.07
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,76.15,60.54
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,97.88,78.78
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,112.32,90.48
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,126.39,101.63
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,136.93,109.67
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,143.39,114.25
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,162.6,129.08
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,181.19,143.08
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,184.3,144.73
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,196.41,141.29
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,232.41,160.87
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,272.87,187.57
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,303.64,213.43
