Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,381.25,266.2
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,417.95,300.08
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,455.27,328.84
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,484.57,350.85
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,550.71,400.15
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,630.2,459.78
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,671.34,490.4
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,710.14,518.89
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,745.45,544.64
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,778.16,568.2
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,805.72,586.36
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,830.11,601.9
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,849.59,615.19
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,865.57,626.27
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,875.75,633.64
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,882.28,638.75
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,883.84,640.2
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,881.75,639.39
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,883.41,641.48
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,868.7,632.82
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,850.62,622.83
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,829.37,610.74
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,798.69,591.05
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,770.68,573.18
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,733.33,549.66
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,694.13,524.53
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,646.5,491.3
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,598.25,457.11
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,543.71,418.41
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,489.67,379.08
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,417.97,325.49
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,358.04,279.14
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,293.3,228.24
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,233.66,179.75
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,167.41,125.0
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,110.0,76.24
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,45.88,8.2
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,9.83,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.51,8.38
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.73,18.78
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,37.05,26.61
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,43.08,32.2
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,49.15,37.61
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,52.83,40.78
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,61.19,47.9
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,64.45,50.57
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,67.67,53.17
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,69.35,54.3
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,71.05,55.44
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,81.4,63.9
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,83.93,65.68
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,84.8,66.07
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,100.97,63.97
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,160.15,88.17
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,219.8,128.54
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,278.73,175.44
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,337.62,225.0
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,395.01,273.74
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,451.37,320.66
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,505.68,364.65
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,558.4,405.8
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,607.95,443.95
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,655.26,479.17
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,699.56,510.46
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,741.26,538.92
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,779.13,565.05
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,814.07,588.02
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,844.01,605.36
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,870.49,620.31
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,892.87,633.8
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,911.52,644.94
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,924.17,652.37
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,932.88,657.48
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,936.74,659.69
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,936.67,659.63
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,930.03,655.65
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,919.61,649.52
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,903.6,640.05
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,884.06,628.52
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,857.73,613.63
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,828.37,596.81
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,793.23,575.38
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,755.68,552.26
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,718.19,528.58
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,671.42,498.31
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,617.89,462.64
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,564.05,425.35
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,502.25,381.52
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,444.06,338.51
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,375.77,287.04
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,311.84,236.45
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,236.67,175.35
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,170.77,118.7
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,78.02,20.13
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,9.83,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.08,7.41
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.67,19.62
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,38.95,28.26
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,45.92,34.68
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,52.85,40.85
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,56.91,44.34
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,61.0,47.73
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,64.79,50.76
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,68.51,53.66
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,76.16,59.76
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,78.1,60.92
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,80.1,62.27
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,82.0,63.52
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,82.77,63.7
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,106.74,69.12
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,162.57,91.51
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,219.15,129.07
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,275.08,172.84
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,330.99,219.15
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,385.8,265.55
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,439.86,310.75
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,491.49,352.4
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,541.66,391.55
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,589.37,428.4
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,635.13,462.71
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,677.52,492.71
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,717.54,520.11
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,753.63,545.16
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,787.03,567.86
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,816.39,585.8
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,842.61,601.4
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,863.82,614.99
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,881.47,626.39
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,893.75,634.49
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,902.3,640.38
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,904.84,642.02
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,903.61,641.45
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,896.48,637.92
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,885.77,632.29
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,869.73,623.41
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,850.38,612.48
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,833.69,602.73
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,803.55,584.23
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,767.81,561.5
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,729.85,537.19
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,683.36,507.45
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,638.7,477.91
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,585.36,442.05
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,532.1,405.13
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,470.92,361.38
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,411.75,317.34
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,343.97,265.48
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,280.78,214.95
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,209.63,156.86
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,147.34,103.56
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,66.25,18.55
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,15.27,4.67
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,31.01,20.6
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,46.21,34.4
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,62.22,48.78
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,78.12,62.84
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,87.78,71.1
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,95.08,77.09
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,109.03,88.58
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,123.58,100.31
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,136.17,110.18
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,148.48,119.61
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,150.72,120.64
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,161.42,128.53
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,143.13,112.99
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,123.5,92.24
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,172.38,128.66
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,229.07,169.63
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,225.49,166.68
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,226.78,167.68
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,243.5,179.62
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,254.5,187.23
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,232.73,171.01
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,202.59,148.61
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,388.51,284.95
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,606.29,436.58
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,645.96,462.46
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,684.16,488.26
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,657.39,467.51
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,600.6,426.2
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,619.55,439.4
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,637.28,451.03
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,742.33,525.51
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,842.09,594.45
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,771.04,544.99
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,681.43,483.82
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,681.9,486.43
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,680.3,486.91
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,768.45,551.08
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,840.51,603.25
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,744.91,538.13
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,639.21,465.89
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,613.65,450.63
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,586.2,433.26
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,406.42,305.28
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,235.66,177.36
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,141.51,106.17
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,67.03,47.83
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,58.75,41.59
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,50.61,35.3
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,42.87,29.24
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,35.16,23.08
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,27.85,17.14
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,20.56,11.13
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,14.06,5.69
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,7.58,0.24
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,3.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,5.9,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,11.42,1.93
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,23.23,13.81
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,34.61,24.05
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,48.23,36.15
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,61.74,48.01
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,75.53,59.79
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,89.24,71.26
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,105.6,84.76
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,125.62,101.08
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,94.38,74.26
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,74.27,56.97
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,76.04,58.14
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,77.73,59.22
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,87.38,66.85
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,99.98,64.53
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,154.66,85.38
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,210.22,121.49
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,265.48,164.35
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,320.97,210.13
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,375.59,256.32
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,429.6,301.53
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,481.41,343.57
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,531.98,383.41
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,580.36,421.12
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,626.94,456.46
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,670.18,487.75
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,711.2,516.63
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,748.09,542.84
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,782.32,566.65
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,812.11,586.21
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,838.75,603.68
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,860.4,617.24
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,878.47,628.47
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,891.57,636.89
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,900.9,643.01
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,903.32,644.39
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,901.93,643.48
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,894.62,638.89
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,883.68,632.12
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,868.3,622.61
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,849.58,611.05
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,822.22,593.94
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,792.15,575.11
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,765.57,559.42
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,727.76,536.03
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,681.54,506.65
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,634.34,475.83
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,584.02,441.17
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,531.45,403.98
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,469.07,358.64
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,409.0,313.47
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,342.56,262.57
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,280.64,213.13
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,209.43,155.01
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,147.21,102.28
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,66.05,21.18
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,9.05,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.73,6.67
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,27.27,17.17
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,35.83,25.08
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,41.74,30.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,47.66,35.69
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,51.87,39.26
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,56.07,42.71
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,59.31,45.35
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,67.58,52.23
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,70.05,54.0
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,72.45,55.71
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,74.28,56.92
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,76.01,58.05
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,125.39,98.34
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,186.46,137.29
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,205.16,148.23
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,211.1,157.62
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,260.53,187.76
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,340.38,242.0
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,333.58,242.86
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,306.49,226.68
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,201.88,149.52
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,83.53,59.54
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,160.63,118.78
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,238.53,177.34
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,394.61,293.5
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,561.86,413.66
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,464.39,343.23
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,349.63,258.95
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,350.25,260.01
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,350.35,260.35
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,477.35,355.66
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,596.83,443.51
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,758.22,565.27
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,874.79,650.61
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,608.0,461.64
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,239.8,180.77
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,189.56,143.16
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,139.6,104.62
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,204.54,156.08
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,290.76,223.36
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,377.2,291.73
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,442.46,343.35
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,603.58,471.72
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,713.21,557.93
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,469.55,372.32
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,204.07,159.75
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,181.64,142.95
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,159.21,125.47
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,296.94,240.44
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,405.37,326.81
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,339.71,272.01
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,278.47,219.88
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,207.79,159.14
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,143.26,102.52
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,65.91,23.21
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,10.23,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,19.71,7.42
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,29.99,19.88
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.33,29.55
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,50.04,38.41
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,57.17,44.81
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,63.16,49.89
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,69.01,54.68
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,73.15,57.99
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,77.18,61.13
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,80.52,63.63
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,83.7,65.96
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,85.71,67.29
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,95.06,74.77
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,95.87,75.06
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,106.82,72.37
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,161.38,93.7
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,217.13,130.7
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,272.74,174.48
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,328.8,221.44
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,386.34,270.69
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,439.61,316.32
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,490.71,358.85
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,540.67,399.32
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,587.98,437.44
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,633.51,473.27
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,676.13,505.32
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,716.68,535.07
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,753.28,562.29
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,787.36,587.29
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,818.89,609.79
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,847.51,629.39
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,869.56,644.51
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,888.07,657.33
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,902.1,667.2
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,912.36,674.67
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,916.18,679.03
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,916.21,681.01
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,911.03,678.51
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,902.09,673.62
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,887.01,664.42
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,868.52,652.99
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,854.23,644.79
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,826.18,627.03
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,791.52,605.39
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,754.43,581.82
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,712.42,553.29
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,668.53,523.03
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,615.54,484.76
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,562.2,445.19
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,506.41,402.48
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,449.21,357.25
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,381.37,302.57
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,317.63,249.18
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,243.5,186.36
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,178.06,128.52
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,82.63,31.92
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,9.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.74,7.41
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.99,18.31
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,36.31,26.19
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,41.99,31.51
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,47.71,36.67
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,51.71,40.07
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,60.26,47.29
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,61.95,48.52
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,67.69,53.19
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,72.82,57.15
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,77.66,60.8
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,80.59,62.92
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,86.31,67.37
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,88.71,69.02
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,100.75,67.29
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,158.27,88.47
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,216.46,126.43
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,274.04,171.4
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,331.56,219.3
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,388.11,267.49
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,443.82,314.46
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,497.01,357.79
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,548.77,398.63
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,598.22,437.29
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,645.65,473.35
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,689.52,504.98
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,730.97,534.0
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,768.44,560.65
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,803.09,584.84
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,833.6,604.65
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,860.83,622.29
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,883.32,636.34
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,902.15,648.06
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,914.68,655.09
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,923.35,659.8
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,926.75,663.31
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,926.26,664.52
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,919.02,660.89
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,908.14,655.12
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,892.13,645.57
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,872.69,633.92
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,856.33,624.37
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,826.58,606.04
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,726.94,541.31
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,616.7,465.24
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,571.19,435.02
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,525.34,403.22
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,477.93,369.66
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,431.12,335.65
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,381.51,298.9
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,332.71,261.48
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,278.46,218.8
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,227.18,176.91
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,170.14,129.16
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,119.15,85.08
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,56.67,21.3
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,9.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.64,7.11
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.61,18.75
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,37.6,27.19
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,43.91,33.05
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,50.22,38.72
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,54.42,42.27
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,58.63,45.68
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,61.88,48.15
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,70.37,55.04
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,72.85,56.71
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,75.28,58.31
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,77.09,59.49
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,78.82,60.6
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,88.99,68.69
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,99.32,66.25
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,155.86,86.56
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,213.09,123.33
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,269.26,166.36
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,325.73,212.38
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,381.74,258.33
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,436.93,302.48
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,490.06,343.72
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,541.75,382.15
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,590.65,417.74
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,637.57,450.51
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,680.78,479.25
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,721.51,505.34
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,759.31,529.74
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,794.37,551.78
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,824.17,569.71
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,850.71,585.64
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,873.38,598.44
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,892.44,609.19
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,904.79,615.51
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,913.31,619.72
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,917.49,622.76
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,917.85,623.72
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,910.86,620.48
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,900.18,615.27
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,884.05,608.86
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,864.5,600.54
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,838.06,586.81
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,818.02,577.09
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,781.92,557.03
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,743.52,535.35
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,644.9,472.95
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,538.86,401.63
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,490.8,370.1
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,443.09,337.13
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,390.33,299.58
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,338.81,261.38
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,312.84,241.28
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,287.87,219.77
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,213.15,158.96
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,145.9,102.7
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,67.72,26.41
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,7.87,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,15.23,3.93
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,28.65,18.43
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,41.74,30.36
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,55.88,42.97
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,69.86,55.21
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,83.92,67.25
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,97.78,78.86
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,109.06,88.05
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,118.4,95.44
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,137.79,110.89
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,152.42,122.11
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,136.94,108.74
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,119.27,93.72
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,147.14,115.77
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,185.5,136.88
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,231.76,165.77
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,258.98,186.88
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,278.76,202.34
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,303.35,221.55
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,346.1,251.01
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,401.01,290.44
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,422.6,307.38
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,444.61,323.85
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,496.79,362.31
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,559.18,408.11
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,561.94,409.77
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,557.22,405.71
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,546.55,398.28
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,534.27,389.42
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,629.59,458.09
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,731.36,529.34
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,802.28,581.86
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,849.46,616.82
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,860.82,624.04
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,868.61,629.2
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,805.98,585.18
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,695.02,505.93
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,658.69,481.82
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,620.82,455.91
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,482.75,357.71
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,345.36,256.79
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,287.26,214.46
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,213.88,159.64
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,193.57,145.01
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,173.3,130.14
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,213.39,162.56
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,239.12,183.79
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,213.95,164.99
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,188.73,145.93
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,162.92,126.01
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,137.22,105.74
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,109.96,83.75
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,83.36,61.88
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,57.92,40.75
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,30.31,17.94
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,13.96,1.47
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.22,5.49
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.81,17.53
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.57,28.24
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.91,35.76
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,58.03,44.6
