Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,64.8,50.25
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,68.8,53.36
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,68.59,52.92
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,68.82,52.82
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,76.2,58.69
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,77.81,59.7
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,79.79,60.99
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,81.67,62.2
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,81.85,62.02
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,98.81,75.5
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,170.44,103.54
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,242.44,158.13
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,290.39,193.75
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,337.32,229.93
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,384.39,266.4
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,431.64,302.49
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,478.3,336.8
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,525.83,370.88
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,566.25,402.02
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,605.39,431.72
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,632.28,452.43
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,655.81,470.39
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,712.34,513.07
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,756.92,548.01
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,737.12,530.0
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,678.64,486.29
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,734.35,524.89
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,782.47,557.32
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,731.45,522.58
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,688.28,493.12
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,657.02,472.27
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,623.54,449.63
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,624.54,451.67
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,623.55,452.17
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,607.68,442.34
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,589.92,431.32
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,565.17,414.76
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,538.84,397.08
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,502.19,373.32
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,464.8,348.64
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,428.84,323.95
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,392.15,298.25
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,400.65,307.05
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,417.43,320.79
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,367.07,283.19
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,318.3,246.06
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,287.11,221.25
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,253.62,193.08
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,185.72,137.76
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,126.83,88.74
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,60.39,24.15
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,9.05,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,17.34,4.62
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,31.36,20.3
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,45.19,32.85
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,57.55,43.83
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,69.75,54.43
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,73.83,57.85
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,78.45,61.57
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,90.43,71.38
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,101.78,80.5
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,116.39,92.18
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,134.87,106.88
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,151.87,120.16
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,175.78,138.85
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,175.4,137.84
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,186.27,145.9
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,221.26,155.49
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,258.37,180.08
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,286.21,203.54
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,314.62,227.62
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,325.98,237.76
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,339.05,248.62
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,371.7,271.96
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,413.9,302.16
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,457.3,333.69
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,503.35,367.06
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,518.09,376.96
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,529.66,384.44
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,555.14,402.65
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,580.63,420.68
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,606.01,438.46
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,624.28,451.34
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,532.18,386.32
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,429.47,312.68
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,534.53,389.47
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,642.98,465.84
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,639.17,464.42
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,633.3,462.29
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,647.15,473.06
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,658.91,482.31
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,716.52,524.37
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,751.64,550.76
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,746.47,548.23
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,731.4,539.49
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,693.99,514.96
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,647.08,483.87
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,540.08,407.37
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,423.37,322.34
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,386.69,296.82
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,349.17,269.55
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,300.39,232.7
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,254.22,197.02
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,207.0,159.94
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,162.38,123.91
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,108.31,79.86
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,66.95,45.46
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,30.61,10.02
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.96
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,25.52,15.5
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,39.11,27.69
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,53.34,40.32
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,66.47,51.84
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,80.53,63.95
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,94.41,75.69
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,100.31,80.31
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,110.6,88.53
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,102.65,81.37
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,98.72,77.66
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,97.88,76.7
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,97.23,75.91
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,128.57,101.29
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,158.85,125.33
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,203.1,138.95
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,246.35,168.49
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,290.63,205.48
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,324.6,234.75
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,354.35,256.74
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,396.4,287.99
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,429.11,312.22
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,461.94,336.03
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,478.53,348.55
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,493.18,359.19
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,559.56,406.74
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,635.22,459.79
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,667.8,482.1
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,699.33,503.74
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,717.56,515.3
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,733.36,525.2
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,791.15,567.72
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,841.13,604.73
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,783.83,561.82
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,698.41,500.84
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,684.07,492.05
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,667.6,481.22
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,774.25,558.7
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,855.85,615.4
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,754.01,546.47
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,621.8,454.92
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,606.28,446.98
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,588.26,436.32
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,600.33,446.15
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,590.16,440.61
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,615.5,461.16
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,621.76,467.96
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,569.32,431.6
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,517.02,394.8
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,461.26,353.61
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,406.66,311.97
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,341.25,261.35
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,280.2,212.42
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,211.49,156.54
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,150.92,105.63
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,74.8,31.83
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.05,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.44,4.15
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.02,17.61
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.6,27.36
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.57,34.66
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,56.78,43.71
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,61.43,47.68
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,71.52,56.18
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,81.34,64.27
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,91.1,72.17
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,95.17,75.17
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,99.15,78.06
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,94.85,74.21
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,90.28,70.18
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,88.36,68.24
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,86.36,66.26
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,105.75,78.08
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,125.4,92.9
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,142.71,105.74
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,160.5,118.87
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,130.73,96.08
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,99.15,71.81
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,182.19,134.83
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,265.78,196.56
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,317.88,234.48
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,376.58,276.85
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,483.72,354.89
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,604.16,440.59
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,524.72,383.29
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,419.06,306.56
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,432.67,316.91
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,446.21,326.65
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,477.11,349.22
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,522.99,381.96
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,580.39,423.86
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,654.4,476.33
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,767.57,558.72
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,868.61,631.23
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,862.13,627.65
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,852.17,622.56
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,833.17,612.77
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,811.19,600.84
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,667.37,499.72
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,519.5,392.34
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,606.28,461.19
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,672.45,513.3
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,616.27,473.68
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,568.72,440.11
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,515.21,401.82
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,462.63,363.22
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,403.69,318.02
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,347.23,273.57
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,284.14,223.06
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,216.01,167.52
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,156.39,117.94
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,103.36,73.14
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,53.75,22.4
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,6.94,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,18.09,4.22
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,29.99,19.41
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,41.9,30.44
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.45,38.24
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.96,45.78
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,66.75,52.47
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,71.5,56.37
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,75.86,59.82
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,80.09,63.08
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,81.5,63.91
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,82.94,64.75
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,84.67,65.82
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,93.64,72.91
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,93.67,72.54
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,98.15,75.86
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,152.77,87.2
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,208.55,122.18
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,264.8,165.09
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,320.85,210.66
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,375.49,256.08
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,430.47,301.25
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,470.1,335.68
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,494.53,355.9
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,518.8,374.52
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,540.92,390.84
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,585.65,422.94
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,633.51,456.65
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,655.46,471.88
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,675.34,485.69
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,685.24,491.59
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,684.52,490.54
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,736.48,526.11
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,779.97,555.52
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,794.98,566.14
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,807.28,575.31
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,789.12,564.04
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,767.86,550.99
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,845.31,607.65
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,888.47,637.74
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,884.55,637.26
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,865.09,627.28
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,840.39,612.77
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,812.65,596.25
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,777.29,575.25
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,739.63,552.47
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,695.69,524.34
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,653.44,496.43
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,600.29,459.8
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,547.09,422.11
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,486.46,377.14
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,427.46,331.94
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,360.17,279.81
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,297.14,229.0
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,224.17,169.09
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,159.84,114.38
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,86.6,38.9
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,18.99,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.05,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.44,3.48
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.04,17.84
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.66,27.78
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,48.69,36.88
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,56.16,43.54
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,62.14,48.6
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,68.0,53.37
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,95.11,76.09
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,124.96,100.57
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,98.7,77.9
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,81.97,63.42
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,83.97,64.74
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,85.84,65.93
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,95.44,73.47
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,101.16,77.76
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,153.55,88.81
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,207.13,122.48
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,261.24,163.64
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,315.36,207.53
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,368.29,250.96
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,420.87,293.44
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,471.01,333.0
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,519.99,370.3
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,566.65,405.64
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,611.72,438.78
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,653.47,467.74
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,693.12,494.34
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,729.44,518.98
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,763.28,541.44
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,790.8,559.75
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,815.05,575.75
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,835.36,588.33
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,852.25,598.46
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,746.7,526.53
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,595.83,422.7
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,544.89,389.16
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,491.95,352.85
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,528.87,380.51
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,564.47,406.43
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,398.8,291.73
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,201.67,148.28
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,289.24,215.43
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,363.17,270.24
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,325.74,243.54
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,288.42,217.1
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,188.6,142.26
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,86.34,62.89
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,75.75,55.05
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,65.17,46.93
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,55.04,39.03
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,45.2,31.23
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,35.94,23.75
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,26.71,16.15
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,18.66,9.44
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,10.63,2.7
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,5.68,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.36,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.54,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,10.63,3.15
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,16.74,8.72
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,24.4,15.57
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,32.09,22.38
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,40.95,30.05
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,49.83,37.59
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,49.45,37.13
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,49.07,36.68
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,79.13,62.06
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,107.1,85.24
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,135.88,108.73
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,163.65,131.06
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,115.05,90.65
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,59.37,44.28
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,113.76,85.02
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,166.07,125.15
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,152.44,114.14
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,137.57,102.42
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,229.15,170.83
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,327.88,242.6
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,263.9,195.65
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,191.51,141.89
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,196.31,145.64
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,201.16,149.22
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,326.88,242.03
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,462.49,337.83
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,417.43,305.0
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,371.31,271.93
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,425.19,311.13
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,481.59,351.08
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,506.12,367.95
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,518.91,376.95
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,584.94,423.6
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,667.9,479.84
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,560.15,405.98
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,447.45,327.56
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,496.73,364.41
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,526.67,386.63
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,709.02,518.2
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,842.75,607.66
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,787.34,570.87
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,725.0,529.5
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,639.0,471.67
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,563.47,419.56
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,539.74,404.98
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,512.76,387.3
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,533.97,405.62
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,536.55,409.77
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,478.29,367.1
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,421.48,324.49
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,355.55,274.44
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,293.79,225.38
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,223.35,167.67
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,161.15,114.74
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,87.94,39.47
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,20.58,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.0,1.67
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,25.96,15.85
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,38.03,26.96
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,45.33,33.64
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,52.56,40.06
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,57.64,44.32
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,62.68,48.38
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,66.33,51.25
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,69.91,54.0
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,72.89,56.19
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,75.75,58.26
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,84.21,64.95
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,86.2,66.22
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,100.45,77.54
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,122.47,94.98
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,153.89,90.71
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,201.07,116.23
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,272.76,175.94
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,335.36,228.93
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,369.0,252.19
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,421.51,291.13
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,469.21,330.04
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,502.91,355.47
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,521.94,369.87
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,531.19,376.78
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,597.2,422.1
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,671.7,471.82
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,679.87,476.82
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,683.62,479.33
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,702.15,492.45
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,718.37,503.87
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,756.94,528.95
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,794.25,552.68
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,688.6,482.53
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,573.33,405.22
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,424.47,304.65
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,239.82,173.76
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,307.92,224.09
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,362.92,262.65
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,211.2,154.4
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,61.76,42.47
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,148.49,109.9
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,258.67,191.79
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,304.23,226.35
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,364.68,271.47
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,356.74,267.29
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,346.32,261.69
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,310.82,237.04
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,275.59,211.94
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,237.23,183.52
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,199.78,154.86
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,162.39,125.44
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,126.44,96.35
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,87.53,64.27
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,44.83,29.17
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,22.35,6.34
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,15.89,1.04
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,29.08,18.45
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,42.2,30.63
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,52.3,39.8
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.27,48.62
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,58.89,45.67
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,58.51,45.21
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,61.46,47.52
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,64.32,49.7
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,105.95,84.53
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,144.33,115.82
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,157.0,125.44
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,169.34,134.72
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,159.58,126.13
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,157.98,124.25
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,168.81,126.32
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,179.89,134.21
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,189.99,141.24
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,200.2,148.37
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,212.07,156.95
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,224.16,165.65
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,232.42,171.11
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,240.83,176.65
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,365.81,266.26
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,508.33,363.84
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,537.31,381.19
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,564.8,398.09
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,507.76,358.91
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,436.99,310.21
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,389.82,278.6
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,339.28,243.77
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,354.03,254.98
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,368.98,265.81
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,233.19,169.77
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,92.2,65.5
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,168.0,123.51
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,246.69,181.64
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,426.07,312.63
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,573.96,415.17
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,599.66,431.94
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,603.79,435.87
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,342.87,254.88
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,60.87,42.11
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,236.81,180.79
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,400.98,302.06
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,498.67,374.64
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,590.98,441.35
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,529.61,399.0
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,477.42,363.34
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,413.9,317.57
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,353.73,272.68
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,290.11,223.85
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,231.28,177.07
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,156.23,116.81
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,99.6,70.08
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,50.94,20.97
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,8.26,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,15.9,0.29
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.48,16.08
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.08,25.98
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.4,33.6
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,56.01,43.02
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,73.33,57.92
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,93.76,75.18
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,81.24,64.17
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,75.26,58.77
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,109.21,86.98
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,148.74,119.18
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,158.94,126.81
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,160.73,127.59
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,173.19,137.03
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,196.47,155.0
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,217.5,154.9
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,254.58,178.1
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,290.19,201.9
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,325.01,226.88
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,361.95,251.58
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,420.39,294.77
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,470.72,335.14
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,520.45,373.85
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,567.55,410.25
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,613.05,444.43
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,655.69,475.03
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,696.5,503.53
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,733.61,529.44
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,768.3,553.18
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,798.47,572.39
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,825.69,588.74
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,847.34,602.2
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,865.56,613.51
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,880.28,622.63
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,891.36,629.53
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,811.04,575.61
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,682.36,486.62
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,806.75,576.03
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,881.78,626.61
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,866.65,616.81
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,859.15,612.92
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,833.81,597.6
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,805.5,580.53
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,633.51,465.16
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,458.01,339.99
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,425.15,318.77
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,391.32,295.46
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,281.93,214.61
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,181.39,137.85
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,155.5,118.45
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,129.88,98.59
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,225.81,174.33
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,295.04,223.73
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,223.75,165.37
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,160.86,112.7
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,87.33,37.77
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,19.96,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
