Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,7.87,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.21,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,25.83,15.57
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.46,25.55
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.74,34.82
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,54.64,41.83
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,60.63,46.89
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,66.5,51.67
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,70.65,54.94
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,74.7,58.06
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,78.06,60.43
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,81.28,62.63
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,83.31,63.95
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,85.23,65.17
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,93.95,71.95
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,96.37,73.54
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,149.2,85.66
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,203.31,118.99
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,260.31,162.4
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,315.64,207.08
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,367.33,249.13
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,418.8,290.28
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,468.65,329.18
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,517.5,365.86
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,538.45,381.32
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,535.77,378.36
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,555.51,390.48
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,572.76,400.13
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,667.05,465.08
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,758.94,526.67
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,707.17,488.28
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,623.36,430.22
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,742.54,513.91
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,848.18,585.28
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,860.39,593.44
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,869.07,600.96
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,758.34,529.02
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,621.94,437.98
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,514.24,367.8
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,404.11,292.45
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,642.73,463.99
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,822.42,583.98
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,795.67,566.06
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,766.34,549.05
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,656.05,476.06
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,541.53,398.46
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,526.5,389.25
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,491.67,365.47
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,428.6,323.16
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,383.49,292.23
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,334.78,257.0
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,287.64,221.62
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,236.24,182.13
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,187.93,143.67
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,134.58,100.16
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,86.7,60.38
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,39.51,14.58
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,4.72,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.13,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,22.95,13.09
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,36.22,25.22
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,50.14,37.58
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,63.11,48.92
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,76.92,60.72
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,90.54,72.1
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,86.56,68.53
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,83.63,65.84
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,74.89,58.11
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,65.39,49.8
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,86.8,67.52
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,107.48,84.37
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,110.58,86.45
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,113.63,88.51
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,98.05,72.15
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,81.52,59.07
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,112.41,82.75
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,143.54,106.21
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,131.22,96.64
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,118.22,86.63
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,112.63,82.12
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,106.82,77.45
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,122.04,89.03
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,137.67,100.86
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,150.08,109.99
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,162.74,119.25
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,160.57,117.57
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,158.24,115.83
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,209.12,153.76
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,261.17,191.73
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,265.11,194.39
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,269.0,197.26
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,202.49,148.61
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,135.93,99.13
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,209.77,154.95
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,303.96,223.76
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,373.7,274.69
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,463.92,338.81
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,396.24,291.86
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,347.36,258.15
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,282.87,211.62
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,203.62,152.79
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,160.87,121.02
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,118.78,88.81
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,83.01,60.98
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,49.1,34.11
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,43.28,29.64
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,37.48,25.09
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,31.7,20.48
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,25.93,15.8
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,20.56,11.38
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,15.2,6.9
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,10.62,3.02
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.02,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.79,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.51,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.3,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.1,2.18
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,14.06,6.61
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,19.03,11.02
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,24.01,15.38
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,29.01,19.68
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,75.76,59.83
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,113.23,91.16
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,83.87,65.91
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,32.33
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,108.66,85.92
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,156.22,124.36
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,113.69,88.97
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,53.93,39.42
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,114.09,84.66
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,171.41,128.38
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,216.47,160.88
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,272.91,201.65
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,273.96,202.44
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,272.53,201.41
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,272.44,201.1
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,271.23,199.88
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,280.89,207.03
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,290.82,214.35
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,321.97,236.65
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,354.4,259.58
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,350.41,256.69
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,345.5,253.25
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,304.36,223.17
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,251.53,184.38
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,250.09,183.64
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,248.54,182.7
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,502.62,370.82
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,739.0,535.14
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,704.47,510.47
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,681.85,495.29
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,739.21,537.3
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,778.21,566.51
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,785.73,573.48
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,796.81,582.88
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,771.44,566.75
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,743.4,548.99
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,705.87,525.16
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,666.62,499.81
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,615.61,465.11
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,572.0,434.9
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,519.31,397.87
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,467.4,360.5
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,410.82,317.99
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,356.19,275.84
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,292.64,226.6
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,233.76,179.48
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,161.84,121.04
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,107.51,75.51
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,49.83,18.8
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,24.68,14.25
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.0,24.01
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,44.39,32.47
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,51.6,38.85
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,56.29,42.88
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,61.0,46.77
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,64.66,49.66
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,68.26,52.43
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,70.68,54.04
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,73.04,55.57
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,81.0,61.83
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,82.76,62.93
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,84.02,63.63
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,85.17,64.25
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,138.8,77.01
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,193.55,110.66
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,249.96,153.69
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,305.64,199.24
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,361.57,245.86
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,412.8,288.76
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,462.78,329.39
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,511.68,368.07
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,557.25,403.97
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,601.17,437.75
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,544.59,396.32
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,438.36,317.06
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,599.41,436.72
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,748.75,545.14
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,717.56,518.48
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,648.2,466.16
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,493.59,358.57
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,325.14,236.69
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,473.53,345.84
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,610.98,443.19
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,518.07,376.93
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,403.65,294.96
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,658.19,483.39
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,851.47,618.65
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,799.38,583.53
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,730.59,536.78
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,392.23,297.07
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,29.18,17.2
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,20.69,10.71
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,12.24,4.08
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,26.02,15.1
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,39.84,26.17
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,44.44,30.02
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,49.06,33.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,41.71,28.16
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,34.39,22.33
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,27.47,16.74
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,20.56,11.06
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,14.44,5.96
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,8.34,0.84
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.16,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,7.47,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.37,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,24.94,14.38
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.55,24.46
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.88,32.02
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,54.52,41.35
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,59.06,45.25
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,63.63,49.01
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,89.01,70.25
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,115.53,92.02
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,94.91,74.34
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,76.41,58.58
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,78.33,59.85
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,86.89,66.57
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,88.82,67.79
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,90.59,68.88
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,142.69,81.0
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,196.31,113.85
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,250.82,155.0
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,305.36,199.21
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,358.37,243.48
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,412.21,288.02
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,461.01,327.55
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,510.63,366.37
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,553.62,400.07
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,597.48,433.38
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,637.79,463.37
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,676.0,491.19
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,711.02,516.29
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,743.75,539.37
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,749.92,539.99
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,726.4,520.74
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,691.08,496.66
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,659.37,474.51
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,785.15,566.54
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,875.14,629.06
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,879.3,631.66
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,879.81,632.77
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,875.76,631.06
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,868.13,627.18
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,853.95,620.0
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,836.48,610.76
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,822.01,602.35
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,794.17,585.02
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,760.63,563.54
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,724.81,540.41
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,681.18,512.0
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,636.28,482.31
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,588.01,448.67
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,536.98,412.16
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,477.62,368.64
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,419.97,324.97
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,353.55,273.27
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,291.42,223.08
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,220.28,164.81
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,157.6,111.47
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,71.64,27.23
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.31,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,5.0
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,12.46
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,32.13,21.97
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,42.61,31.14
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,54.3,41.18
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,65.91,50.96
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,76.43,59.63
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,86.88,68.09
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,80.75,62.57
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,74.13,56.71
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,104.99,82.06
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,134.53,105.97
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,164.89,129.99
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,198.47,156.22
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,165.84,110.34
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,201.36,119.23
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,250.05,155.12
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,307.07,200.8
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,360.37,245.62
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,413.1,289.56
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,461.43,330.83
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,494.76,357.51
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,547.15,397.42
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,606.71,443.5
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,628.15,457.21
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,626.5,453.33
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,578.78,419.63
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,516.48,374.67
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,418.38,305.46
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,321.47,235.14
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,332.96,243.99
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,344.52,252.63
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,338.4,248.48
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,331.79,244.04
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,356.14,262.91
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,380.98,282.13
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,496.5,369.57
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,611.75,454.9
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,439.19,329.96
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,249.83,187.86
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,182.26,137.17
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,116.17,86.17
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,98.41,72.71
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,80.73,59.09
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,45.27,30.91
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,10.68,3.03
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,13.34,5.25
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,16.0,7.5
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,13.32,5.32
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,10.64,3.12
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,8.73,1.55
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,6.82,0.0
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,4.92,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.02,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.51,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.2,12.93
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.52,22.92
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,43.24,31.73
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,50.87,38.54
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,56.99,43.85
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,62.99,48.89
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,66.91,52.02
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,70.77,55.02
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,74.26,57.54
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,77.61,59.89
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,79.8,61.36
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,88.81,68.48
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,91.25,69.98
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,93.48,71.3
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,144.99,83.3
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,198.65,116.26
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,252.19,156.61
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,306.41,200.69
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,359.43,245.32
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,413.32,290.29
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,463.03,330.78
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,511.33,369.03
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,556.97,404.99
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,600.99,438.85
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,462.03,340.09
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,262.33,191.33
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,509.58,376.81
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,746.42,545.36
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,742.16,537.31
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,707.27,509.75
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,692.08,500.18
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,681.72,493.42
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,696.29,504.75
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,708.99,514.72
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,799.32,580.48
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,867.06,628.7
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,735.28,536.37
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,562.96,413.18
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,659.64,485.65
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,751.47,551.43
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,677.19,499.09
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,585.83,435.43
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,653.64,488.07
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,699.99,524.22
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,656.63,494.5
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,612.06,464.08
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,558.64,426.9
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,505.52,388.99
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,444.39,344.16
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,379.34,295.02
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,313.72,243.84
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,253.14,194.84
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,187.06,140.52
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,129.27,91.4
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,61.52,20.84
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,14.77,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,24.76,14.03
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,34.86,24.02
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.89,31.41
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,53.15,40.5
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,67.67,53.05
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,84.74,67.52
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,97.72,78.24
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,110.74,88.79
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,87.43,68.58
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,73.73,56.62
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,113.81,89.53
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,154.91,122.54
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,138.81,108.83
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,129.75,101.02
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,180.66,117.32
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,232.2,150.91
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,282.12,189.87
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,327.71,227.23
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,368.34,261.04
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,405.58,291.69
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,433.38,314.44
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,448.68,326.72
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,500.7,364.89
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,558.15,406.82
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,587.45,428.3
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,615.27,448.52
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,625.53,455.7
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,634.38,461.67
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,670.22,487.68
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,714.38,518.92
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,742.56,538.69
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,769.02,557.33
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,777.51,562.72
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,783.27,566.41
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,810.28,586.38
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,834.01,604.03
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,839.56,609.37
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,839.89,611.53
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,829.69,606.23
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,815.53,598.4
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,768.0,566.85
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,710.99,528.8
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,619.29,464.9
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,513.24,389.36
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,595.12,453.42
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,650.86,496.72
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,598.37,459.14
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,545.8,421.27
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,485.54,376.54
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,426.96,331.67
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,359.03,279.12
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,295.45,227.9
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,223.37,168.64
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,159.73,113.89
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,72.83,24.0
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,12.77,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,24.88,13.99
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,37.03,25.83
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,49.23,36.84
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,60.72,47.01
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,68.54,53.78
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,76.2,60.21
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,76.32,60.04
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,77.52,60.74
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,80.53,62.8
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,83.42,64.72
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,85.41,66.14
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,87.3,67.47
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,88.63,68.21
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,97.55,75.19
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,149.37,86.86
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,203.74,119.9
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,258.44,161.01
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,313.57,205.56
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,367.56,250.45
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,421.26,294.67
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,472.95,336.48
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,523.41,376.15
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,568.75,410.33
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,602.65,434.25
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,650.04,468.97
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,700.91,506.06
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,721.13,517.04
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,726.76,517.65
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,752.99,534.61
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,777.13,549.81
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,834.28,591.03
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,866.79,613.81
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,836.41,592.43
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,771.59,546.7
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,805.3,570.9
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,835.79,591.96
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,832.75,590.78
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,831.69,591.14
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,850.84,607.48
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,852.97,610.48
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,816.57,587.84
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,774.0,561.43
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,753.17,548.59
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,727.09,532.02
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,681.22,502.73
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,634.35,471.99
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,581.06,436.08
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,527.93,399.28
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,465.78,354.42
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,405.76,309.68
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,338.04,257.92
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,270.51,204.65
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,200.12,148.05
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,138.8,96.7
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,64.87,18.81
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.08,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,13.39,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,24.64,13.63
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,35.93,24.88
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.2,33.45
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.42,41.76
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,61.05,47.54
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,69.78,54.94
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,74.44,58.56
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,78.98,61.97
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,81.88,63.92
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,84.68,65.76
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,86.87,67.19
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,88.92,68.51
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,90.11,69.12
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,91.18,69.65
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,149.36,87.45
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,202.29,119.43
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,255.35,158.92
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,308.92,201.72
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,361.47,244.79
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,413.84,287.17
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,446.02,316.85
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,452.09,324.24
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,522.98,375.08
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,607.09,435.41
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,617.64,440.85
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,609.53,432.82
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,611.08,433.34
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,607.77,430.12
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,551.4,391.84
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,483.82,345.41
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,565.92,403.03
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,652.68,461.08
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,702.72,495.44
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,767.09,538.65
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,710.08,501.41
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,665.62,472.65
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,769.42,546.32
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,856.75,605.62
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,762.26,543.08
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,656.6,472.86
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,704.08,508.66
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,733.65,531.09
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,629.77,461.88
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,520.09,387.42
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,536.29,401.81
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,529.04,398.79
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,487.47,370.95
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,444.69,341.58
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,386.45,298.52
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,331.12,256.39
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,271.98,210.38
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,206.23,157.98
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,148.27,110.52
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,96.31,66.75
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,44.4,10.01
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
