Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,17.77,4.49
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.1,19.27
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,40.52,28.86
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.87,38.07
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.94,44.25
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,67.27,52.15
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,72.41,56.31
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,77.43,60.25
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,87.41,68.12
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,96.69,75.26
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,91.61,70.63
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,87.29,66.71
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,112.77,87.07
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,135.83,105.14
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,187.04,123.17
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,235.46,155.42
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,281.87,187.61
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,333.69,225.87
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,379.23,262.9
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,420.59,295.88
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,466.86,328.85
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,525.38,371.38
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,573.54,407.08
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,620.05,440.39
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,663.18,469.72
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,704.11,496.57
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,741.25,521.2
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,775.85,543.59
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,805.75,560.51
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,832.6,575.1
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,854.63,587.8
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,873.26,598.43
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,783.27,539.66
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,648.8,449.25
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,793.47,549.22
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,901.19,616.89
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,907.86,620.41
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,897.37,615.07
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,880.96,607.7
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,861.22,598.38
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,762.79,537.69
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,650.5,463.91
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,691.67,496.58
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,730.45,524.34
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,679.52,492.85
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,628.08,460.6
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,572.76,425.24
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,517.79,388.78
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,452.23,342.75
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,383.43,292.57
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,314.27,240.37
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,250.54,190.07
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,178.42,131.52
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,115.84,75.97
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,37.83,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.46,1.96
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,28.73,18.08
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.52,27.14
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.26,35.83
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,57.32,43.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,63.71,48.89
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,68.64,52.75
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,73.46,56.39
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,76.31,58.3
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,79.11,60.14
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,81.27,61.55
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,83.33,62.87
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,91.81,69.37
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,93.38,70.27
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,146.76,82.87
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,201.59,116.36
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,254.99,155.66
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,314.24,202.19
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,368.37,245.78
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,422.09,288.31
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,473.64,328.03
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,524.12,365.52
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,572.23,400.77
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,618.69,433.7
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,661.73,463.8
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,702.61,491.7
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,658.09,458.33
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,561.37,390.19
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,709.08,492.27
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,830.01,570.88
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,721.16,496.49
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,548.99,379.56
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,651.88,451.07
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,756.24,519.0
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,612.52,424.81
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,441.52,310.42
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,558.28,393.8
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,673.86,471.68
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,622.56,438.34
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,570.56,405.48
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,661.74,471.46
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,734.02,522.84
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,738.18,529.35
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,733.03,529.26
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,688.41,502.09
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,642.49,473.77
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,588.17,438.09
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,534.04,401.33
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,472.59,358.23
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,412.92,314.58
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,341.83,260.77
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,275.7,208.49
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,201.46,148.37
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,134.44,87.5
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,46.19,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.43,0.68
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.53,17.76
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,37.23,25.98
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,45.87,33.78
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,52.22,39.35
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,58.49,44.66
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,62.99,48.21
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,67.42,51.57
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,70.21,53.35
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,72.95,55.04
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,81.71,61.83
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,84.22,63.46
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,85.51,63.98
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,87.51,65.08
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,142.86,77.86
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,199.55,112.05
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,262.15,157.84
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,318.41,201.8
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,373.38,245.48
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,427.9,288.15
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,480.97,328.65
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,533.04,367.13
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,581.97,402.63
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,629.14,435.85
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,639.61,442.14
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,623.65,430.2
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,664.48,457.27
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,705.12,483.27
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,721.33,493.16
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,734.93,501.56
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,763.08,519.78
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,789.44,536.66
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,736.97,504.11
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,693.95,477.31
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,761.32,522.82
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,813.34,557.41
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,765.79,527.2
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,697.8,485.02
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,665.4,466.62
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,631.56,446.59
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,629.37,447.69
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,643.42,458.78
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,617.89,444.39
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,589.8,428.39
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,625.29,456.45
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,657.88,481.0
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,601.82,443.61
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,545.94,405.79
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,481.08,360.6
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,418.46,315.21
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,346.08,261.45
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,278.75,209.03
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,198.24,144.49
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,131.95,83.71
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,44.86,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.13,0.49
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,29.94,18.74
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.0,28.93
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.95,38.6
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.96,45.55
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,67.89,52.21
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,73.84,56.89
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,81.46,62.82
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,84.33,64.7
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,87.16,66.5
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,89.62,68.12
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,91.95,69.62
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,92.58,69.75
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,94.41,70.86
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,155.14,89.47
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,209.27,122.74
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,263.1,162.75
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,317.82,206.29
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,372.18,250.69
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,426.38,294.48
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,478.67,335.41
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,530.19,374.56
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,578.79,411.13
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,625.84,445.62
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,652.03,461.91
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,662.01,466.01
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,724.28,511.31
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,773.28,548.05
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,750.42,527.86
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,684.68,479.92
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,736.55,515.54
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,779.37,544.39
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,769.36,538.08
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,756.05,530.04
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,681.76,480.73
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,600.97,426.37
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,767.3,544.12
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,888.35,625.49
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,870.28,615.46
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,848.96,604.55
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,826.56,591.7
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,795.43,573.11
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,757.4,550.68
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,717.43,526.65
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,663.45,491.42
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,609.13,454.72
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,550.09,414.76
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,484.84,369.23
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,421.27,322.63
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,360.68,276.73
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,293.3,224.95
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,231.31,175.44
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,162.5,119.1
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,91.83,56.43
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,31.67,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,28.49,17.45
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,39.92,27.97
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.22,37.96
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.51,45.07
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,67.68,51.82
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.09,65.36
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,101.66,79.56
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,117.35,91.75
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,132.09,102.91
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,130.6,101.06
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,122.61,94.08
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,110.66,84.05
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,99.71,74.93
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,151.58,87.23
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,205.07,119.69
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,261.03,159.62
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,313.1,199.18
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,367.04,241.7
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,420.8,283.29
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,472.89,322.23
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,524.11,359.17
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,572.87,394.96
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,614.03,425.11
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,641.56,442.05
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,645.36,442.57
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,711.88,489.49
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,765.75,528.29
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,722.17,496.75
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,632.84,435.8
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,758.37,523.37
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,870.08,597.27
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,881.92,604.37
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,890.13,610.49
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,647.21,453.83
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,336.14,238.12
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,448.43,319.81
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,541.04,384.19
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,712.38,504.51
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,842.52,592.58
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,671.87,480.04
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,477.32,346.26
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,593.2,432.7
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,667.83,488.02
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,607.22,447.22
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,556.29,413.08
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,504.74,378.23
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,453.47,342.55
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,390.54,296.92
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,330.75,252.14
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,266.09,202.19
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,195.43,146.41
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,131.66,94.78
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,73.05,42.5
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,24.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.05,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,21.95,12.09
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,36.66,25.22
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,51.22,37.95
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,64.77,49.61
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,78.62,61.26
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,95.94,75.54
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,110.46,87.2
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,122.98,96.82
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,139.44,109.42
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,130.84,101.82
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,126.23,97.56
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,100.09,75.89
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,71.74,52.65
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,149.23,107.91
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,227.91,164.0
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,242.67,160.82
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,317.6,205.71
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,370.31,247.54
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,423.04,288.81
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,474.16,327.18
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,524.29,363.38
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,571.37,397.84
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,617.07,430.48
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,659.53,460.69
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,699.87,488.93
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,736.64,513.94
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,771.02,537.05
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,799.68,556.77
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,825.23,574.39
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,846.27,587.77
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,863.99,598.86
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,771.79,536.73
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,649.39,453.61
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,715.01,500.89
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,798.08,556.43
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,475.82,342.92
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,130.11,92.51
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,217.81,159.14
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,300.26,219.68
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,522.18,382.96
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,714.41,515.86
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,712.73,515.42
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,698.18,508.64
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,616.54,454.07
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,547.67,407.18
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,494.24,371.26
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,441.81,334.75
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,383.75,292.29
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,328.02,250.2
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,264.0,200.86
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,193.53,145.25
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,132.26,95.36
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,75.11,42.64
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,25.41,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.19,14.71
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.95,24.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.97,32.82
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,50.96,38.0
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,56.93,42.95
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,61.46,46.62
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,65.92,50.12
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,68.47,51.84
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,70.99,53.5
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,79.3,59.98
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,81.57,61.48
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,82.65,62.02
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,86.69,64.95
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,142.08,77.44
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,198.82,112.67
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,260.93,159.32
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,316.76,204.3
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,372.23,250.26
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,427.27,295.51
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,459.44,324.85
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,467.42,332.97
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,509.91,364.0
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,555.52,396.95
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,572.87,408.63
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,586.11,417.09
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,629.35,448.09
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,681.24,484.49
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,772.54,551.3
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,845.99,603.73
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,847.93,603.21
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,815.86,578.47
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,778.79,554.17
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,722.68,517.07
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,845.7,606.21
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,918.89,656.42
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,913.56,653.72
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,904.58,649.27
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,888.76,641.54
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,869.57,631.66
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,854.49,623.47
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,825.37,605.84
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,700.06,521.84
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,545.66,411.44
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,615.09,466.13
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,658.85,499.99
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,603.82,462.24
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,548.99,423.01
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,485.59,376.17
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,424.21,329.13
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,350.32,270.66
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,281.87,214.46
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,198.74,145.61
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,121.49,69.3
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,41.85,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.23,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.4,13.92
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,35.08,24.01
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,44.1,32.18
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,50.44,37.79
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,56.72,43.16
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,61.23,46.85
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,65.67,50.37
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,67.85,51.92
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,70.04,53.45
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,78.28,60.11
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,80.55,61.77
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,118.61,92.67
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,166.5,130.83
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,163.9,102.21
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,202.4,117.59
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,257.35,159.74
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,312.99,205.32
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,368.21,251.12
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,423.06,295.8
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,476.39,338.15
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,528.8,378.36
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,578.49,415.85
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,626.51,450.88
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,632.91,452.58
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,606.44,430.83
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,703.84,500.72
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,789.01,560.43
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,821.13,578.49
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,850.2,594.9
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,873.89,609.03
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,894.09,621.02
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,908.47,630.13
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,919.14,637.13
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,923.68,640.52
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,924.42,641.78
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,918.25,638.96
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,908.47,634.11
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,892.67,625.66
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,873.5,615.23
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,855.37,605.53
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,823.12,586.83
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,786.26,565.14
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,747.17,541.77
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,700.23,512.31
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,649.04,479.52
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,592.63,442.37
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,536.57,403.84
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,468.0,354.85
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,402.29,306.15
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,328.39,249.46
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,256.8,192.61
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,178.75,129.28
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,106.75,57.33
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,35.7,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.55,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,24.97,14.26
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.16,24.0
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.32,33.06
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,54.78,41.31
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,61.61,47.12
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,66.6,51.17
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,71.49,55.03
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,74.71,57.28
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,77.86,59.42
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,114.79,89.24
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,165.26,129.1
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,157.69,122.27
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,166.54,128.65
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,210.82,145.5
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,252.97,177.1
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,281.36,197.95
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,307.95,217.97
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,350.03,247.47
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,394.09,278.76
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,451.72,318.32
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,526.61,372.02
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,574.07,407.63
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,619.93,441.35
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,662.76,472.2
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,703.48,500.95
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,740.48,526.73
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,775.0,550.48
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,804.87,568.84
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,831.78,585.13
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,853.47,598.87
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,871.81,610.57
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,884.89,619.58
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,908.92,635.59
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,913.01,639.95
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,913.38,642.32
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,906.77,639.66
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,896.56,634.88
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,879.05,625.09
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,858.25,613.3
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,830.8,597.23
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,805.88,582.81
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,768.03,560.48
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,728.17,536.57
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,680.18,505.95
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,631.32,474.06
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,574.2,434.64
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,517.59,394.49
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,450.51,345.54
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,386.12,296.87
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,308.58,237.16
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,243.2,184.5
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,168.25,122.46
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,97.85,49.31
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,32.04,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,12.87,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,25.51,14.6
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,36.97,25.6
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.33,35.75
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,62.65,48.1
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,75.82,59.13
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,88.41,69.52
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,100.63,79.37
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,93.06,72.65
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,88.82,68.75
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,124.97,97.94
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,165.98,130.3
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,156.84,122.22
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,164.56,127.75
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,173.48,108.99
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,206.03,121.86
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,261.44,162.48
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,314.18,203.76
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,372.54,250.84
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,426.54,293.97
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,478.73,333.93
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,529.79,371.52
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,578.21,407.51
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,625.04,441.44
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,668.44,471.81
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,709.73,500.07
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,637.78,449.53
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,509.0,359.03
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,684.47,484.55
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,846.49,594.09
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,869.15,607.41
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,888.35,620.09
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,900.45,629.07
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,908.82,635.91
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,794.67,560.92
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,653.64,464.16
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,784.5,558.56
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,889.39,629.62
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,871.15,619.51
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,856.46,612.92
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,824.98,594.65
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,791.08,574.75
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,651.11,481.11
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,508.77,381.2
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,568.07,427.75
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,605.95,457.45
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,538.57,409.92
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,481.57,369.1
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,414.37,319.32
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,350.75,270.65
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,279.2,215.16
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,213.86,162.55
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,133.32,96.53
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,67.24,29.61
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.88,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
