Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,9.83,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,18.91,5.51
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.19,18.62
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.54,28.16
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.89,35.64
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,53.99,40.97
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,61.94,47.7
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,69.53,53.95
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,83.96,65.83
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,98.58,77.65
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,109.64,86.33
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,120.02,94.35
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,96.33,74.45
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,95.87,58.98
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,152.59,84.2
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,217.07,129.04
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,284.68,190.89
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,335.8,238.35
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,376.81,269.69
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,420.35,302.82
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,460.35,332.54
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,502.84,363.33
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,524.76,379.32
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,542.57,391.67
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,550.93,396.68
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,547.89,393.68
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,569.1,408.58
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,589.63,422.74
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,569.85,407.95
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,546.35,390.79
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,656.9,468.81
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,771.75,546.45
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,867.75,613.03
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,930.88,653.58
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,881.67,622.8
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,794.92,563.98
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,875.23,622.04
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,916.51,648.51
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,899.46,639.96
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,890.66,637.34
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,824.27,596.8
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,750.33,550.38
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,758.39,559.24
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,751.8,557.22
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,701.8,525.12
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,654.58,494.63
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,594.97,454.71
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,536.06,413.45
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,465.5,361.26
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,398.09,309.22
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,315.7,243.64
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,240.6,181.11
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,147.75,93.92
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,43.74,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.05,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.56,3.91
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.06,17.57
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,37.35,26.15
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,42.47,30.84
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,47.71,35.43
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,51.9,38.95
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,56.08,42.34
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,63.52,48.38
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,66.31,50.43
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,68.79,52.2
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,71.19,53.88
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,72.45,54.62
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,100.37,61.3
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,157.1,86.35
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,214.95,126.13
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,272.67,171.86
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,330.84,219.98
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,388.14,268.07
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,444.95,314.93
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,479.74,345.08
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,485.06,350.31
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,476.85,345.32
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,455.82,330.43
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,466.41,337.56
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,475.53,343.34
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,547.75,394.92
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,636.72,456.54
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,634.62,453.41
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,614.56,439.05
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,788.02,562.14
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,913.65,645.4
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,926.21,652.62
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,934.98,658.68
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,937.97,662.63
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,937.15,664.37
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,928.37,659.92
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,916.0,653.38
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,911.32,651.38
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,890.68,639.22
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,860.1,620.83
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,826.79,600.67
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,786.75,577.09
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,744.64,551.78
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,696.87,521.4
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,644.38,487.06
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,583.22,445.65
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,522.92,402.62
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,449.53,348.05
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,379.68,293.99
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,297.44,228.61
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,220.53,164.89
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,132.33,79.69
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,31.71,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,16.76,2.54
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.11,16.7
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.6,28.01
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,46.46,34.23
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,53.32,40.22
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,58.33,44.43
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,63.29,48.46
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,66.24,50.58
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,69.17,52.63
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,71.83,54.53
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,80.54,61.4
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,82.64,62.78
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,103.55,63.46
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,159.84,89.49
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,217.58,129.64
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,274.77,175.06
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,336.29,225.64
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,372.41,264.2
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,379.52,276.14
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,425.2,309.23
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,477.93,347.09
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,505.84,367.58
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,532.37,386.74
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,516.63,375.54
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,499.13,362.71
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,660.98,482.23
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,805.93,585.91
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,834.09,603.63
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,858.83,619.92
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,821.0,591.87
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,729.54,526.18
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,763.21,550.44
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,780.02,562.96
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,703.55,510.39
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,643.16,468.02
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,791.97,576.99
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,913.55,659.98
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,894.19,647.0
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,871.55,633.12
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,602.07,448.63
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,283.48,212.13
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,543.23,412.59
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,730.3,548.34
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,680.01,513.46
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,628.91,479.2
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,566.83,435.8
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,505.73,391.25
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,435.68,338.42
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,368.7,285.93
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,282.39,217.23
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,210.12,156.69
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,124.83,70.38
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,28.94,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.26,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.14,1.55
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.89,16.4
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.6,25.45
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,42.47,30.81
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,48.38,35.99
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,53.26,40.11
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,58.09,44.05
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,60.93,46.21
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,68.96,52.69
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,71.69,54.64
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,74.33,56.5
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,76.07,57.62
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,98.48,58.6
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,155.91,85.32
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,220.99,130.81
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,278.22,176.04
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,335.73,223.24
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,392.38,270.27
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,448.56,315.99
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,502.83,358.35
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,555.9,398.3
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,606.0,435.95
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,654.26,471.31
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,653.96,469.36
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,614.26,439.68
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,723.26,519.03
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,815.45,583.95
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,846.74,604.26
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,874.81,623.06
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,896.82,637.63
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,915.21,650.02
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,901.62,642.19
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,850.69,606.21
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,914.33,652.39
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,940.69,669.06
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,877.35,629.36
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,778.35,562.53
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,852.41,617.98
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,885.96,641.5
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,868.98,631.33
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,837.71,612.3
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,736.15,545.59
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,621.8,466.72
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,653.1,492.38
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,658.73,497.01
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,602.06,458.13
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,542.93,416.6
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,471.09,363.08
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,402.57,309.85
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,318.71,243.6
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,242.61,179.88
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,124.2,63.71
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.68,15.32
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,35.05,24.02
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,41.36,29.73
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,47.69,35.25
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,52.24,39.07
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,56.76,42.74
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,59.98,45.21
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,68.29,51.88
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,70.7,53.55
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,73.05,55.17
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,75.43,56.8
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,99.76,58.62
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,157.09,85.76
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,222.07,131.39
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,280.49,177.78
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,338.44,225.54
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,386.05,270.68
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,409.24,293.63
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,474.41,340.08
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,556.16,399.76
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,573.07,412.0
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,556.85,399.48
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,603.27,432.91
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,659.67,472.21
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,661.72,473.28
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,667.29,476.71
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,505.57,364.93
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,326.67,236.33
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,312.24,226.8
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,279.73,203.59
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,641.28,467.44
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,937.33,661.22
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,939.29,659.61
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,937.46,658.81
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,929.77,654.54
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,918.41,648.15
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,898.78,637.38
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,875.84,624.62
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,845.99,606.81
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,818.71,590.68
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,777.23,564.58
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,733.91,537.13
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,682.94,504.67
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,631.24,471.05
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,567.99,428.79
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,505.84,385.03
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,432.2,330.99
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,362.18,277.37
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,273.89,208.02
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,199.98,146.48
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,97.79,42.27
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.53,15.16
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.97,26.54
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.87,32.75
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,51.79,38.72
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,56.84,42.97
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,61.84,47.04
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,64.86,49.33
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,67.87,51.57
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,70.59,53.52
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,79.26,60.37
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,80.81,61.29
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,105.52,62.86
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,161.98,90.3
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,219.92,131.2
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,281.69,179.92
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,338.99,227.08
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,396.03,274.8
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,452.64,321.27
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,506.9,364.2
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,559.89,404.77
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,556.85,403.33
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,510.22,368.9
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,631.58,457.52
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,746.71,540.17
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,785.17,565.4
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,820.78,588.41
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,852.79,608.98
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,881.65,627.49
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,904.16,641.96
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,923.03,654.21
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,936.78,663.33
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,946.72,670.19
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,949.39,672.18
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,948.19,671.91
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,836.85,600.75
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,669.59,485.33
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,641.66,468.4
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,612.06,449.24
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,572.94,423.2
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,532.89,396.25
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,664.27,495.78
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,761.05,564.59
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,709.22,529.92
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,656.56,495.2
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,598.85,456.69
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,538.47,414.67
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,463.41,358.38
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,392.17,302.7
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,305.92,233.85
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,227.94,167.55
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,111.62,39.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.48,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,24.85,14.5
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.28,25.93
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,44.19,32.16
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,51.1,38.13
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,56.19,42.43
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,61.24,46.53
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,64.94,49.3
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,68.58,51.94
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,70.96,53.59
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,79.3,60.13
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,80.88,61.07
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,107.18,63.11
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,163.87,90.78
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,222.03,131.41
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,284.95,180.67
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,342.69,227.51
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,399.12,273.96
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,455.13,319.2
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,508.93,361.13
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,561.43,400.77
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,551.5,394.71
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,495.86,354.6
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,562.95,402.79
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,630.67,450.45
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,626.97,447.12
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,617.94,440.34
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,753.45,538.01
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,866.08,615.89
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,901.82,638.07
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,920.18,649.84
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,931.94,658.11
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,939.9,664.17
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,941.73,667.46
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,939.77,668.55
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,930.95,664.07
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,918.45,657.42
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,768.01,558.59
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,600.46,440.96
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,550.65,407.8
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,479.2,358.31
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,385.14,290.45
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,274.89,208.56
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,166.68,126.54
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,59.19,41.69
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,50.22,34.83
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,41.33,27.82
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,32.85,21.02
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,24.4,14.11
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,17.12,8.07
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,9.87,1.96
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,4.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,5.9,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,11.45,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,25.71,15.14
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,39.44,27.86
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,54.2,40.92
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,68.7,53.49
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,83.34,66.03
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,97.62,78.01
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,100.97,80.44
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,103.07,81.76
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,88.63,69.27
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,78.66,60.61
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,79.34,60.85
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,106.43,62.82
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,182.25,111.6
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,248.55,164.86
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,284.46,188.1
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,341.77,230.87
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,398.88,278.62
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,455.57,324.93
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,509.9,367.4
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,562.81,407.19
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,601.41,434.65
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,615.56,443.33
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,658.1,472.08
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,700.13,499.61
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,769.46,549.6
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,822.28,586.82
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,854.17,606.76
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,882.9,624.85
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,904.76,638.62
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,922.98,650.22
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,936.5,658.35
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,946.22,664.25
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,948.73,667.9
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,947.39,669.37
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,940.3,666.72
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,929.52,661.89
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,696.65,509.36
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,391.37,290.37
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,541.33,404.13
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,660.69,490.78
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,556.16,418.26
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,476.55,362.4
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,331.44,254.98
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,196.27,150.47
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,169.41,130.43
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,142.55,109.59
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,114.28,87.02
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,86.47,64.34
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,52.9,36.75
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,27.5,15.42
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,12.22,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.51,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,25.62,15.04
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,37.72,26.49
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,51.35,38.63
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,64.65,50.25
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,78.62,62.15
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,92.11,73.35
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,75.87,59.14
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,66.25,50.63
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,68.74,52.43
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,71.18,54.14
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,72.75,55.13
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,102.7,58.42
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,192.08,121.81
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,258.59,179.21
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,292.56,206.29
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,324.84,231.96
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,313.03,226.45
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,290.09,211.64
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,314.6,229.56
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,340.28,248.0
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,405.36,294.47
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,473.91,342.67
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,515.72,372.0
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,568.99,409.0
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,605.8,434.24
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,643.31,459.88
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,674.81,482.01
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,705.98,503.93
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,771.47,548.75
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,824.57,584.95
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,783.18,556.81
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,721.75,516.48
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,657.16,473.12
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,567.72,412.38
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,620.57,451.21
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,648.86,472.42
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,661.65,484.41
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,670.98,494.36
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,712.98,525.77
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,725.99,537.88
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,695.77,519.72
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,672.82,506.5
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,505.01,387.64
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,322.96,252.21
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,280.67,221.42
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,239.22,189.5
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,195.75,154.63
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,153.65,119.91
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,107.86,81.55
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,54.61,36.38
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,24.12,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.26,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,15.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,25.51,14.79
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.66,24.7
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,45.94,33.98
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,53.9,41.03
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,74.87,58.97
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,96.45,77.02
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,99.37,78.87
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,102.76,81.07
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,127.96,101.25
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,154.73,122.11
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,163.15,127.91
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,186.62,135.6
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,218.53,155.23
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,253.37,178.98
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,276.01,196.84
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,294.51,211.56
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,292.14,211.16
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,280.57,203.64
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,367.74,264.87
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,470.52,335.32
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,514.79,365.77
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,561.5,398.07
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,660.43,468.77
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,752.09,534.27
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,633.73,451.59
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,435.8,312.0
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,554.0,396.21
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,681.0,480.92
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,819.43,577.8
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,920.46,645.75
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,931.96,653.69
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,939.72,660.49
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,940.78,663.93
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,938.06,665.23
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,943.32,670.37
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,930.94,664.46
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,911.19,653.5
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,888.12,640.53
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,856.27,622.42
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,821.73,602.39
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,783.83,580.07
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,739.29,552.87
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,687.07,518.74
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,634.18,483.39
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,569.17,438.56
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,505.47,392.46
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,432.27,337.17
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,362.68,282.11
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,273.51,209.7
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,193.74,138.02
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,88.59,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
