Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.21,12.71
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.3,23.4
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,43.31,31.55
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,50.27,37.72
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,62.58,48.26
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,71.83,55.97
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,68.95,53.25
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,64.73,49.4
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,73.15,56.17
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,76.08,58.28
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,117.8,92.3
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,180.42,129.48
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,213.55,145.7
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,253.72,171.16
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,301.69,210.81
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,345.27,246.77
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,388.5,280.01
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,438.85,318.63
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,498.04,362.78
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,566.62,414.74
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,616.69,453.17
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,664.92,489.45
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,710.36,522.18
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,753.51,552.6
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,791.84,578.46
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,827.28,602.12
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,796.18,578.77
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,711.72,516.94
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,767.97,557.05
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,810.63,587.19
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,896.68,650.14
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,947.76,684.18
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,835.21,608.46
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,664.99,486.95
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,819.04,601.52
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,929.9,676.91
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,780.73,577.8
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,581.38,435.26
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,398.68,302.82
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,202.82,153.31
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,236.15,180.76
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,250.54,193.27
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,225.91,174.81
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,200.96,155.93
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,173.91,135.15
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,146.91,113.95
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,299.37,236.96
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,389.57,303.86
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,298.57,228.68
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,217.43,152.65
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,79.03,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.88,11.74
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,31.54,21.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,37.34,26.85
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,43.24,32.11
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,51.68,39.44
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,56.49,43.47
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,59.91,46.1
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,63.32,48.64
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,65.74,50.4
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,75.68,58.46
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,78.17,60.21
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,115.65,65.5
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,184.1,109.79
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,251.09,165.22
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,301.26,200.56
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,364.01,248.62
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,425.31,300.3
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,485.93,350.11
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,544.08,395.74
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,600.86,438.56
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,654.92,479.05
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,706.89,516.86
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,754.23,550.53
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,798.88,581.07
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,840.36,607.19
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,878.71,631.0
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,911.18,650.15
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,940.01,666.92
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,963.64,681.09
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,983.36,692.87
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,997.14,701.78
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,1006.82,708.37
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,1009.96,710.35
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,1008.98,710.01
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,1001.42,706.6
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,989.89,700.95
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,971.03,690.73
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,948.53,678.34
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,918.83,661.67
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,886.08,643.01
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,844.84,619.18
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,810.8,599.8
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,757.48,565.82
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,703.08,530.45
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,637.97,486.39
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,573.51,441.19
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,498.05,385.5
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,422.75,326.37
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,326.08,248.52
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,239.84,164.71
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,88.93,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,21.01,10.91
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,30.65,20.74
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,37.21,26.92
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,43.82,32.9
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,48.27,36.73
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,57.01,44.12
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,60.72,46.9
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,64.38,49.55
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,67.07,51.53
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,69.7,53.43
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,72.06,54.98
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,119.07,67.75
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,179.29,100.64
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,240.64,146.07
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,301.86,196.03
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,363.23,247.11
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,401.74,286.26
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,406.79,295.74
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,469.22,340.29
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,545.76,393.95
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,586.52,422.48
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,625.67,449.33
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,641.19,458.51
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,651.89,464.18
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,692.0,490.8
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,731.83,516.48
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,708.51,500.49
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,692.62,489.47
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,790.93,555.43
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,877.55,611.24
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,607.7,434.34
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,305.88,222.1
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,397.19,290.68
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,514.18,372.1
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,561.67,406.04
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,630.58,454.11
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,803.09,574.9
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,930.4,656.07
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,730.64,529.78
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,509.64,377.73
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,291.85,222.19
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,80.18,58.11
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,417.95,326.31
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,678.42,511.17
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,615.8,467.33
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,550.15,423.0
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,468.14,362.24
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,390.64,301.61
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,293.31,223.12
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,204.98,135.98
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,74.07,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.44,11.74
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.3,23.74
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,45.08,33.53
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,53.5,41.0
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,66.65,52.27
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,80.92,64.21
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,83.31,65.79
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,87.67,68.98
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,82.91,64.59
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,79.04,61.0
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,81.51,62.71
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,126.9,75.31
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,184.41,107.64
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,243.65,151.47
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,305.68,206.46
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,353.53,248.96
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,394.32,282.74
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,427.04,308.9
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,458.15,331.62
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,486.62,351.52
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,497.12,358.84
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,496.17,357.87
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,547.17,392.3
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,594.06,422.92
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,596.18,423.18
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,581.32,412.69
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,625.77,442.31
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,656.5,462.22
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,657.65,462.29
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,656.71,461.36
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,586.08,415.03
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,532.27,379.27
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,652.31,464.48
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,770.91,544.31
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,769.51,543.56
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,765.1,542.63
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,740.14,529.79
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,712.95,515.53
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,572.9,422.06
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,437.9,328.13
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,405.09,306.7
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,372.01,283.77
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,336.36,258.82
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,300.32,232.91
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,383.46,299.96
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,452.74,353.39
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,374.73,293.04
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,301.97,235.23
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,214.53,163.49
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,132.71,83.22
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,42.58,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,9.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,22.58,11.39
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,45.93,33.93
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.86,42.65
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,63.12,48.91
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,72.64,56.91
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,77.19,60.38
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,81.65,63.67
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,85.09,66.17
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,88.4,68.53
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,90.44,69.68
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,128.33,76.92
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,183.24,108.15
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,240.08,149.63
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,297.07,193.73
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,356.07,240.37
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,413.24,286.42
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,470.05,330.55
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,524.23,370.58
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,576.87,407.59
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,626.32,442.23
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,673.97,474.44
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,717.84,502.06
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,759.06,527.04
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,796.16,549.88
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,830.42,570.32
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,857.01,584.86
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,894.1,605.65
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,915.07,617.85
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,932.41,628.2
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,872.17,591.62
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,787.15,537.13
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,742.22,510.33
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,715.23,493.48
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,724.21,501.71
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,753.01,521.44
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,681.37,477.86
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,631.76,448.08
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,729.15,516.65
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,803.48,565.15
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,758.18,538.45
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,711.35,511.8
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,653.66,476.18
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,595.81,439.44
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,526.0,393.24
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,451.66,341.6
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,372.69,283.6
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,299.33,226.9
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,211.84,156.98
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,128.58,73.34
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,41.83,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.18,9.82
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.61,21.66
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,39.7,28.24
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,46.84,34.58
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,52.12,39.05
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,57.37,43.31
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,60.62,45.74
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,63.87,48.1
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,71.92,54.5
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,74.63,56.41
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,76.46,57.46
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,118.81,65.5
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,177.55,99.09
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,243.15,147.98
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,302.96,196.64
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,362.22,245.59
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,419.88,293.05
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,477.16,339.0
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,531.92,381.1
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,585.36,420.67
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,636.11,457.66
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,685.09,492.22
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,729.6,521.99
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,771.64,549.21
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,754.7,533.65
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,688.66,486.19
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,808.72,568.35
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,894.78,622.94
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,915.96,634.97
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,948.38,654.51
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,851.17,591.92
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,710.96,497.94
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,849.08,594.82
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,962.03,666.98
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,751.37,532.04
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,496.26,357.07
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,718.33,516.34
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,892.85,630.03
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,856.25,606.79
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,817.26,584.15
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,771.46,557.36
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,724.08,529.01
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,663.13,489.74
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,602.23,449.52
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,531.73,401.62
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,457.42,348.74
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,374.5,286.39
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,297.78,226.08
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,209.15,154.3
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,122.44,62.43
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,39.83,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.64
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.21
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.24,32.91
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.84,42.24
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,63.44,48.66
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,70.93,54.76
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,79.44,61.51
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,85.14,65.77
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,88.45,68.12
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,91.65,70.35
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,95.06,72.59
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,137.09,82.12
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,191.25,113.74
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,247.37,155.19
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,305.16,201.42
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,362.82,248.01
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,418.38,292.69
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,474.09,336.38
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,526.83,376.13
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,578.04,413.36
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,627.02,448.52
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,674.59,481.7
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,697.32,494.73
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,708.38,499.33
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,599.93,425.45
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,457.38,326.0
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,607.66,432.65
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,751.42,529.81
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,778.65,548.42
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,804.08,566.92
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,819.77,578.46
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,832.87,588.53
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,814.66,577.48
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,793.43,564.74
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,711.45,511.47
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,651.29,471.39
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,490.79,361.11
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,332.71,247.09
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,161.02,120.31
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.17,1.61
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,64.85,45.94
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,131.47,98.51
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,113.49,84.59
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,95.56,70.68
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,78.69,57.71
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,61.64,44.29
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,45.95,31.57
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,29.96,18.43
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,18.69,8.95
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,7.59,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.47,7.93
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,40.45,29.22
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,48.33,36.31
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,53.93,41.2
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,59.49,45.89
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,62.69,48.32
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,65.91,50.68
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,74.14,57.32
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,76.81,59.23
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,78.61,60.26
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,125.0,70.12
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,184.38,105.38
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,245.32,151.53
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,310.16,204.57
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,370.31,254.82
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,429.45,304.31
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,488.16,352.28
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,544.3,396.22
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,599.19,437.72
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,650.56,476.32
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,700.01,512.52
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,745.95,544.31
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,789.36,573.27
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,828.39,598.35
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,864.43,621.28
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,894.71,640.73
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,921.51,657.96
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,943.32,672.06
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,961.38,683.88
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,972.28,691.28
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,979.24,696.4
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,980.27,697.94
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,977.4,697.22
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,966.29,691.43
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,964.83,692.03
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,895.05,649.4
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,815.35,599.76
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,838.36,617.19
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,846.02,623.64
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,800.52,595.08
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,758.66,568.98
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,698.48,528.8
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,638.21,487.65
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,567.45,438.58
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,498.49,388.31
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,411.31,321.16
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,329.54,255.26
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,229.13,171.32
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,132.05,43.15
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,46.27,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,8.65,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.0,7.76
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,31.83,21.15
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.3,29.92
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,53.23,40.52
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,57.41,44.2
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,61.71,47.8
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,86.68,68.75
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,112.86,90.22
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,92.32,72.53
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,79.96,61.84
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,80.97,62.35
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,127.93,72.52
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,186.81,108.15
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,247.22,154.22
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,310.49,206.03
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,369.81,255.61
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,427.87,304.25
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,485.37,351.19
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,541.18,394.82
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,595.85,436.06
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,646.57,474.1
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,695.31,509.71
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,628.63,459.1
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,500.96,364.17
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,518.31,377.26
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,535.16,389.18
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,483.32,351.56
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,408.17,297.44
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,307.97,225.86
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,192.51,140.95
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,488.45,361.36
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,742.83,537.12
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,710.61,513.36
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,676.17,490.19
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,528.48,387.81
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,380.14,281.17
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,365.48,272.61
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,350.29,262.97
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,285.5,215.17
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,202.06,152.36
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,260.6,199.54
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,317.49,244.54
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,285.77,220.89
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,253.72,196.93
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,217.93,169.99
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,182.2,142.25
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,144.3,111.5
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,106.97,80.47
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,57.51,38.99
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,14.64,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,18.89,6.42
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.05,20.45
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.54,29.19
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,52.46,39.67
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,58.89,45.18
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,65.24,50.4
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,69.8,53.93
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,74.27,57.28
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,77.4,59.57
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,80.45,61.75
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,82.88,63.42
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,131.25,75.68
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,193.77,115.05
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,251.6,159.17
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,309.58,206.69
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,368.06,255.1
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,425.27,301.73
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,482.33,346.87
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,536.97,388.72
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,590.38,428.16
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,640.63,464.72
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,689.19,498.97
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,733.49,529.63
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,775.33,557.89
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,813.11,582.74
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,848.05,604.48
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,868.97,615.9
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,900.26,633.91
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,920.69,646.17
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,937.51,656.31
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,888.81,625.28
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,799.66,564.65
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,769.14,545.31
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,716.13,511.01
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,840.8,598.12
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,937.02,658.92
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,890.92,631.13
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,835.38,598.57
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,832.45,598.39
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,822.41,593.14
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,776.31,565.66
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,728.68,536.96
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,669.58,498.66
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,610.44,459.32
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,538.39,410.63
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,468.48,360.51
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,381.22,294.1
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,296.78,226.9
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,201.36,146.13
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,101.4,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,34.71,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
