Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,9.05,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.85,5.59
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,28.22,18.21
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,37.61,27.0
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,43.52,32.46
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,49.47,37.74
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,54.0,41.62
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,58.5,45.34
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,93.73,75.37
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,131.32,106.81
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,142.5,107.91
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,147.87,113.35
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,187.08,141.52
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,237.94,179.1
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,238.05,180.63
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,231.27,176.17
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,302.08,229.43
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,380.98,288.54
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,255.73,194.27
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,102.28,75.03
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,252.29,191.72
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,423.04,319.61
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,360.01,271.45
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,303.4,228.08
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,261.67,196.88
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,234.09,176.05
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,372.03,281.69
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,524.01,394.08
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,363.49,275.72
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,203.85,153.93
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,346.93,265.51
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,504.31,383.67
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,333.95,256.32
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,171.26,130.16
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,590.4,461.14
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,921.64,698.19
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,554.66,433.77
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,122.04,92.1
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,492.84,392.19
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,778.69,604.71
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,722.01,564.26
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,664.68,524.43
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,593.87,472.24
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,524.27,419.0
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,431.85,346.01
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,341.56,270.81
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,200.87,149.87
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,29.69,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,6.69,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,12.97,1.38
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,27.56,17.5
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,41.85,30.48
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,56.43,43.58
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,70.94,56.42
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,83.69,67.36
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,97.41,78.91
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,114.46,93.28
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,131.13,107.16
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,134.27,103.06
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,136.94,105.58
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,111.22,84.63
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,82.14,61.1
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,59.69,42.76
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,36.9,24.22
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,110.81,83.3
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,185.47,142.01
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,212.19,162.72
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,240.12,184.35
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,247.93,190.31
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,266.71,204.76
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,151.18,114.8
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,47.12,32.13
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,198.19,152.21
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,360.67,277.31
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,387.68,297.99
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,415.82,319.8
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,328.37,252.95
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,220.49,169.22
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,316.09,244.61
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,397.71,307.97
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,354.52,274.77
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,310.39,240.85
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,348.13,271.89
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,386.1,302.8
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,200.52,157.73
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,31.39,20.02
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,47.93,33.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,65.03,47.78
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,56.42,40.96
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,48.29,34.45
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,39.79,27.45
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,31.32,20.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,23.64,13.91
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,15.98,7.38
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,9.87,1.88
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,3.78,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,1.97,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.39,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.75,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,1.89,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.03,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.54,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.21,0.68
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,8.36,1.67
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,9.9,2.98
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,11.43,4.27
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,14.12,6.02
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,16.81,8.18
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,54.19,38.58
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,91.05,68.01
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,86.82,64.29
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,82.43,60.53
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,150.54,113.82
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,221.07,167.85
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,230.77,174.69
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,248.14,187.45
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,171.0,128.39
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,99.51,72.81
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,86.58,62.61
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,73.6,52.34
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,75.59,53.9
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,77.59,55.47
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,78.0,55.81
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,78.39,56.15
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,129.56,96.2
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,183.62,138.0
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,178.77,134.33
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,173.88,130.75
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,427.81,328.6
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,673.58,508.7
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,810.31,609.12
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,918.29,683.65
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,894.13,669.29
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,860.46,649.41
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,490.43,385.2
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,79.78,58.7
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,68.83,50.5
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,57.86,41.81
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,278.71,226.49
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,467.57,375.15
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,377.12,301.12
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,293.19,230.53
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,158.21,112.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,7.87,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.37,0.91
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,25.41,15.56
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,34.53,24.14
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,40.18,29.38
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,45.9,34.47
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,39.97,29.21
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,39.01,28.2
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,79.56,62.75
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,116.23,93.25
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,113.81,86.41
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,109.83,83.0
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,157.56,118.73
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,213.04,160.07
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,249.34,186.84
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,292.59,218.99
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,278.67,209.41
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,261.01,196.45
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,309.12,232.18
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,361.74,270.61
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,553.89,413.99
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,740.26,547.63
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,784.66,575.05
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,826.4,601.01
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,863.11,624.66
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,896.65,646.18
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,925.49,664.65
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,950.81,680.92
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,969.04,692.25
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,983.43,701.28
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,992.23,706.11
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,997.07,708.65
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,994.06,707.32
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,987.16,703.78
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,973.73,696.92
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,956.64,687.9
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,930.06,674.25
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,912.15,666.2
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,872.81,642.57
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,830.98,617.06
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,776.48,581.7
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,720.86,544.61
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,651.14,496.55
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,582.19,446.8
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,495.94,382.57
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,409.33,313.65
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,285.97,197.55
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,124.25,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,7.47,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.64,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,24.37,14.64
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,33.19,22.96
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,38.97,28.32
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,44.8,33.51
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,52.89,40.41
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,57.26,43.92
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,60.59,46.45
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,63.88,48.88
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,109.88,59.44
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,171.32,95.92
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,237.42,146.26
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,299.52,197.09
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,361.2,247.55
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,423.46,296.99
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,483.68,344.31
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,543.15,389.08
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,599.89,429.13
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,655.06,466.12
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,706.46,501.31
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,755.64,534.04
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,800.16,560.15
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,841.77,584.01
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,878.85,606.06
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,912.62,626.03
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,937.18,640.18
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,957.67,652.07
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,974.96,662.52
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,988.36,670.83
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,906.97,622.98
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,782.89,544.59
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,903.8,624.92
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,984.69,671.81
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,979.7,668.05
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,957.8,655.7
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,928.12,639.28
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,895.35,621.15
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,848.52,593.99
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,805.97,569.28
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,747.7,536.17
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,688.8,501.35
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,608.26,450.5
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,529.65,397.8
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,432.25,328.25
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,340.4,256.79
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,217.01,141.04
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,63.8,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,8.26,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,15.86,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,28.91,18.24
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,41.86,30.36
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.45,39.1
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,60.96,47.51
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,43.77,32.57
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,29.78,20.32
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,39.8,28.87
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,49.85,37.33
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,67.51,49.59
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,84.44,62.8
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,97.59,72.9
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,110.93,83.03
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,115.97,86.54
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,121.03,90.05
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,113.91,84.29
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,106.55,78.4
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,107.19,78.58
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,107.82,78.73
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,113.91,83.3
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,120.12,87.93
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,133.25,97.65
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,146.77,107.54
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,129.65,94.58
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,112.24,81.43
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,125.8,91.76
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,139.75,102.22
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,128.55,93.72
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,117.19,85.17
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,137.14,100.56
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,157.97,116.44
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,158.49,117.12
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,159.19,118.07
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,145.82,108.1
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,132.43,98.1
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,114.97,85.08
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,97.48,71.85
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,71.85,51.96
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,48.29,33.37
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,316.01,250.71
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,564.71,436.39
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,489.58,380.76
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,417.13,326.99
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,326.79,256.1
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,228.17,175.71
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,134.55,81.84
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,23.9,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.08,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,13.78,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,30.09,19.16
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,46.24,34.21
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,59.98,46.73
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,73.54,58.85
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,65.16,51.51
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,60.64,47.43
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,70.51,55.74
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,80.29,63.84
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,67.49,50.1
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,52.99,37.98
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,51.86,36.87
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,50.73,35.76
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,61.6,44.37
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,72.51,52.92
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,92.89,69.05
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,113.51,85.26
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,127.45,95.93
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,141.82,106.89
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,182.24,138.02
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,224.41,170.04
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,373.13,283.23
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,508.81,382.72
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,388.17,293.1
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,225.04,169.44
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,200.77,151.33
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,176.06,132.45
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,290.81,221.14
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,399.21,302.66
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,504.07,381.96
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,586.85,444.15
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,390.98,299.28
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,155.6,117.28
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,282.96,218.94
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,423.49,326.92
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,396.4,307.52
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,368.64,288.04
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,166.1,130.46
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,10.66,3.08
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,293.08,238.11
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,541.64,431.35
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,463.86,370.09
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,389.1,310.94
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,283.73,226.04
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,201.7,156.07
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,109.39,59.37
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.51,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,7.58,0.53
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,12.91,5.47
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,20.18,12.0
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,27.47,18.51
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,34.77,24.95
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,42.1,31.32
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,69.44,54.95
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,94.86,76.54
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,89.73,68.46
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,83.7,63.22
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,103.37,78.93
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,123.34,94.67
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,128.22,98.06
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,133.18,101.57
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,121.29,91.81
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,108.9,81.73
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,177.46,135.12
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,258.19,196.2
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,239.19,181.38
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,227.83,172.71
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,211.27,159.84
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,194.08,146.49
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,194.94,147.21
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,195.74,147.85
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,442.6,335.87
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,692.81,511.0
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,798.45,582.75
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,892.54,646.86
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,777.6,566.99
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,643.07,473.72
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,643.27,476.84
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,641.57,477.48
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,590.11,441.82
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,513.27,388.52
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,597.75,452.23
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,677.16,509.23
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,520.98,398.03
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,373.97,290.1
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,325.89,255.4
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,279.5,220.18
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,229.18,181.15
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,164.61,129.62
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,114.79,88.36
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,64.49,45.83
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,28.39,8.65
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,6.69,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,12.93,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,27.32,16.73
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,41.62,30.43
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,52.5,40.46
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.26,50.09
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,71.27,56.93
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,79.13,63.39
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,90.19,72.56
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,108.23,87.45
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,134.46,102.34
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,170.87,128.12
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,209.84,155.04
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,260.41,191.97
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,306.9,226.94
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,358.45,265.93
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,373.18,279.24
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,373.24,280.61
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,379.64,285.39
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,382.24,286.87
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,414.59,311.07
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,448.47,336.14
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,395.45,296.62
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,349.94,262.14
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,318.63,239.03
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,267.03,200.51
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,265.96,200.07
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,285.19,214.64
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,423.99,319.66
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,546.71,409.51
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,638.48,476.64
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,706.58,526.86
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,553.74,417.92
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,399.67,304.45
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,251.58,193.32
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,97.94,72.59
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,86.94,64.39
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,75.94,55.91
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,158.96,124.02
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,241.26,189.99
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,209.45,165.13
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,177.95,140.37
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,140.73,110.08
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,103.74,79.43
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,61.7,44.61
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,30.46,18.27
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,12.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,6.69,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,12.93,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.03,14.43
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.14,26.16
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.24,34.58
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,57.97,45.07
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,67.47,53.32
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,82.94,66.51
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,101.69,82.26
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,115.85,93.85
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,142.28,108.14
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,174.48,131.13
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,214.5,158.8
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,268.35,198.56
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,289.39,217.46
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,305.29,231.31
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,342.64,260.33
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,382.62,291.11
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,357.17,271.71
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,312.86,237.46
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,242.29,184.0
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,159.31,119.89
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,132.2,98.85
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,104.67,77.26
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,182.12,137.9
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,264.69,201.23
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,431.56,328.14
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,568.21,428.53
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,586.46,442.87
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,627.72,473.92
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,584.57,443.63
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,563.35,428.96
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,334.74,258.75
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,83.4,61.03
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,191.62,148.11
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,302.8,235.09
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,310.18,242.33
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,316.93,249.46
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,514.6,406.83
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,679.33,531.36
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,614.89,484.29
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,551.22,437.98
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,463.3,369.92
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,379.6,302.65
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,270.48,214.24
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,185.06,139.77
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,89.78,10.6
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,11.02,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,25.12,14.27
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,39.46,28.08
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,30.76,21.08
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,21.32,13.01
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,27.08,18.05
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,32.85,23.01
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,60.65,46.88
