Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,86.14,68.37
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,95.51,72.47
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,104.97,79.69
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,107.34,81.35
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,109.53,82.87
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,227.59,171.08
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,369.94,277.83
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,451.8,340.19
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,542.83,410.64
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,511.33,388.03
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,430.66,326.37
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,408.75,310.12
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,367.27,278.61
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,370.98,280.94
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,373.86,282.46
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,518.51,392.16
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,675.62,506.44
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,643.53,481.87
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,584.92,439.65
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,809.83,605.72
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,997.05,731.98
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,1005.16,736.16
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,1009.3,739.5
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,1003.72,736.27
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,994.23,730.73
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,978.38,721.62
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,958.83,710.24
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,927.12,691.32
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,892.37,670.27
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,844.57,639.18
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,801.13,610.63
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,739.34,568.41
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,677.23,524.65
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,590.2,460.85
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,505.75,396.14
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,398.81,311.8
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,299.2,223.65
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,147.94,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,11.02,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,21.87,11.74
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,32.34,22.43
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,38.88,28.65
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,45.48,34.67
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,68.33,54.75
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,93.99,76.8
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,105.35,86.06
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,115.64,94.27
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,134.84,85.87
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,188.7,111.91
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,251.98,163.47
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,316.77,219.41
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,382.03,275.76
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,444.92,329.23
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,505.74,380.13
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,565.87,428.89
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,622.57,472.69
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,677.66,513.8
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,729.55,552.09
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,779.17,587.49
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,823.8,616.19
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,865.54,642.61
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,902.08,666.18
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,935.21,687.39
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,962.45,703.8
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,985.92,717.79
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,1002.56,728.89
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,1015.19,737.62
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,1019.93,742.05
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,1020.61,744.12
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,1013.92,742.05
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,1003.31,737.64
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,996.01,734.14
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,971.97,719.76
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,940.5,700.1
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,905.94,678.34
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,858.26,647.48
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,808.49,614.72
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,752.15,577.36
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,689.26,533.84
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,606.3,473.19
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,525.71,411.35
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,417.61,326.5
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,317.46,235.21
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,153.55,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,23.3,12.68
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.11,24.08
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,45.43,34.61
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,56.5,44.68
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,63.62,50.91
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,70.62,56.82
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,67.75,53.96
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,71.55,56.87
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,136.64,83.85
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,192.1,126.66
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,244.95,163.93
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,313.2,216.8
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,365.04,264.8
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,398.58,295.74
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,474.13,352.78
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,556.4,413.92
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,612.08,454.71
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,666.25,492.98
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,716.98,527.79
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,765.5,559.6
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,808.7,586.1
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,849.04,610.41
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,884.64,631.42
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,916.93,650.2
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,943.07,663.79
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,965.49,675.1
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,981.04,684.73
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,992.66,692.24
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,997.35,695.79
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,998.09,697.24
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,991.8,695.83
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,994.93,700.43
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,975.3,691.1
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,952.1,679.89
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,919.78,664.16
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,884.48,646.24
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,834.4,616.86
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,789.03,589.83
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,725.9,549.17
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,662.6,506.78
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,577.32,446.86
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,494.7,385.36
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,386.11,300.15
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,285.78,206.39
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,106.1,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,12.59,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,23.34,12.19
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,34.92,24.5
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,46.32,35.06
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,55.11,43.07
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,60.85,48.17
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,66.57,53.06
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,78.82,63.49
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,91.37,74.01
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,136.05,83.87
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,191.0,118.49
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,249.96,166.19
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,314.14,220.17
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,373.48,269.9
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,436.11,321.16
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,495.24,368.3
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,553.66,412.73
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,586.97,436.05
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,594.8,439.61
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,682.51,501.81
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,760.9,555.69
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,712.99,517.58
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,607.28,441.46
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,638.15,463.73
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,668.77,483.98
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,706.05,508.23
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,764.5,545.14
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,781.93,556.61
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,797.11,567.32
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,681.53,491.64
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,561.91,411.48
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,613.44,450.43
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,638.5,469.91
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,793.62,580.33
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,927.77,667.67
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,893.1,647.79
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,855.71,628.21
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,797.95,593.33
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,738.83,556.54
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,670.79,512.39
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,602.7,466.16
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,516.33,403.92
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,431.38,339.25
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,324.51,253.59
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,227.25,160.07
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,77.5,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,10.23,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,21.68,10.55
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.57,23.38
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,44.86,33.82
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,53.74,41.85
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,58.83,46.29
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,63.96,50.57
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,68.03,53.9
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,78.27,62.48
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,133.36,78.02
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,192.27,118.99
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,256.11,171.17
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,317.39,223.73
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,377.84,275.73
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,439.9,328.01
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,499.73,377.94
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,559.14,425.97
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,615.22,469.32
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,669.86,510.17
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,714.3,543.81
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,761.9,578.77
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,804.67,606.94
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,844.64,632.69
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,879.76,656.2
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,911.7,677.55
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,948.62,702.59
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,970.14,717.4
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,986.15,728.43
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,998.26,737.07
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,892.88,667.87
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,760.74,574.74
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,685.01,523.78
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,631.05,486.26
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,797.2,612.73
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,934.41,708.69
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,906.43,691.26
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,868.67,668.22
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,819.46,635.73
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,768.54,601.29
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,702.54,554.84
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,636.45,506.64
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,552.6,442.68
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,471.06,377.38
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,358.46,284.53
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,251.61,173.5
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,91.94,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,10.23,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.0,10.25
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.22,23.86
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,45.33,34.26
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,53.85,42.1
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,36.2,26.56
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,22.87,14.68
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,56.98,44.69
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,87.94,68.17
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,96.45,74.84
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,104.96,81.45
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,97.97,75.47
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,90.33,69.02
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,155.54,121.05
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,224.82,175.45
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,183.75,142.72
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,133.5,102.43
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,168.05,129.63
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,204.24,157.7
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,158.02,121.16
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,110.83,83.6
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,198.91,153.68
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,311.03,240.49
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,374.2,289.32
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,461.26,355.27
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,353.69,272.97
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,242.2,186.35
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,255.96,197.62
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,293.98,227.16
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,223.71,172.87
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,176.8,136.19
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,177.06,137.05
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,177.6,138.07
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,161.37,125.38
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,145.12,112.61
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,125.32,96.95
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,105.49,81.11
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,93.14,71.3
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,80.76,61.34
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,391.82,321.5
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,620.49,498.32
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,531.06,427.79
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,444.27,357.99
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,328.42,261.05
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,218.81,142.49
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,76.61,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,9.44,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,20.14,8.36
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,30.61,20.79
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,37.53,27.51
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,44.52,33.99
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,48.61,37.7
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,57.13,45.18
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,60.88,48.31
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,74.8,49.91
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,133.03,75.1
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,194.47,118.86
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,256.82,171.17
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,323.04,229.04
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,384.92,283.61
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,447.14,337.3
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,507.31,388.54
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,566.79,437.66
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,623.2,482.08
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,678.15,523.89
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,728.96,562.46
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,777.49,597.63
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,821.83,626.85
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,863.34,653.72
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,899.23,677.77
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,931.73,699.43
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,691.39,528.78
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,350.84,268.39
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,505.01,389.15
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,665.57,508.66
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,866.77,657.19
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,1012.56,755.62
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,1004.8,750.55
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,993.17,744.39
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,986.31,741.62
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,963.0,727.8
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,929.14,707.88
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,892.33,685.69
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,842.75,653.05
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,791.31,618.32
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,732.26,577.0
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,667.68,529.86
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,577.21,461.03
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,490.02,391.14
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,371.02,291.76
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,252.36,150.24
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,94.99,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,9.5,0.54
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,16.76,8.7
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,26.74,17.85
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,36.74,26.97
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,47.14,36.25
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,57.43,45.26
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,88.46,72.38
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,117.96,92.07
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,105.51,80.43
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,77.81,59.37
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,85.52,65.58
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,93.32,71.79
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,104.22,80.37
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,115.29,89.01
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,129.83,100.56
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,144.87,112.49
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,138.78,107.24
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,132.4,101.81
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,135.62,104.34
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,138.95,106.96
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,179.17,138.76
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,221.37,171.66
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,178.06,137.45
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,134.37,102.76
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,187.39,144.91
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,243.83,188.96
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,231.92,179.67
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,219.74,170.33
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,235.27,183.02
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,275.5,214.78
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,226.78,176.92
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,201.65,157.38
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,188.66,147.49
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,175.66,137.52
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,131.01,101.81
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,87.29,66.32
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,76.24,57.5
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,65.17,48.53
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,54.56,39.92
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,43.92,31.13
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,33.65,22.43
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,23.65,13.88
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,15.61,6.88
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,7.59,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.27,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.54,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,7.58,0.93
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,10.63,3.68
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,14.06,6.76
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,17.51,9.81
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,20.19,12.15
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,22.89,13.63
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,30.58,20.02
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,38.29,26.38
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,34.85,23.42
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,31.41,20.49
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,23.36,13.72
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,15.31,7.0
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,15.71,7.3
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,16.1,7.61
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,18.42,9.49
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,20.73,11.37
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,21.13,11.68
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,21.52,11.99
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,24.61,14.51
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,27.69,17.03
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,23.45,13.56
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,19.21,10.1
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,21.13,11.68
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,23.05,13.26
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,26.51,16.16
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,29.96,19.07
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,37.27,25.12
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,44.58,31.2
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,27.22,16.91
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,9.94,2.61
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,16.05,7.73
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,22.17,12.87
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,13.73,5.87
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,4.94,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,3.79,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.4,1.88
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.67,18.29
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,33.84,24.53
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,40.14,30.57
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,44.53,34.63
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,48.96,38.58
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,57.09,45.73
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,77.33,48.16
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,140.65,78.54
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,206.39,127.83
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,272.13,184.98
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,338.98,245.6
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,404.56,305.29
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,470.24,363.81
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,533.33,418.42
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,595.38,470.27
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,653.96,517.84
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,710.71,562.47
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,764.14,604.2
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,815.02,641.12
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,860.89,672.21
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,903.63,700.67
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,941.42,726.38
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,975.57,749.37
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1004.08,767.75
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1028.6,783.4
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1045.89,795.29
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,1058.95,804.46
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,1065.74,810.09
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,1068.25,813.06
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,1062.82,810.34
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,1053.23,805.17
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,1036.05,795.01
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,1015.06,782.35
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,983.8,763.4
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,949.4,742.05
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,903.29,712.19
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,855.2,680.04
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,801.93,642.25
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,737.63,594.27
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,648.15,524.34
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,561.18,452.17
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,434.49,341.03
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,302.35,80.42
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,126.28,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.68,0.65
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.43,19.13
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,35.36,26.16
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,42.4,32.87
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,47.07,37.16
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,51.78,41.29
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,55.08,44.13
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,76.65,47.01
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,143.83,81.87
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,208.54,130.54
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,273.57,186.94
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,339.84,246.61
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,405.15,305.39
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,470.75,362.99
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,534.17,416.97
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,596.68,468.23
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,655.59,514.91
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,712.76,558.62
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,765.83,599.01
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,816.39,634.83
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,862.62,665.58
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,905.74,693.83
