Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,668.08,508.23
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,652.95,498.01
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,685.88,522.0
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,697.43,530.97
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,699.47,532.96
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,676.41,517.81
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,615.24,473.06
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,551.61,425.93
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,633.67,491.09
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,739.74,570.18
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,783.08,600.59
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,812.99,621.81
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,818.56,626.38
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,812.52,622.65
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,760.57,586.63
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,700.8,543.82
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,615.53,481.49
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,532.17,416.85
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,411.5,318.15
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,286.89,158.65
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,111.06,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,7.08,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,13.62,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,26.71,16.17
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,39.74,29.04
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,49.39,38.0
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,58.97,46.64
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,65.57,52.51
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,107.15,68.52
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,156.37,100.04
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,210.91,142.85
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,266.02,189.87
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,324.04,240.03
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,380.88,288.87
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,439.44,337.85
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,495.41,384.15
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,551.53,429.11
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,603.29,468.56
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,653.93,505.81
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,545.14,423.36
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,384.39,298.79
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,503.3,390.81
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,615.94,473.94
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,744.47,566.98
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,870.57,652.68
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,893.16,665.44
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,912.56,677.19
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,921.01,683.2
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,925.82,687.13
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,911.4,678.6
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,892.83,667.63
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,874.25,657.4
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,852.33,644.85
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,709.73,548.61
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,553.94,437.02
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,506.11,403.71
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,458.91,368.93
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,405.4,328.46
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,352.59,287.01
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,291.28,236.86
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,231.32,186.11
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,141.53,109.23
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,49.04,19.88
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,18.41,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,12.73,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,27.52,16.68
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,42.19,31.39
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,54.1,42.55
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,65.44,52.94
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,71.49,58.38
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,83.1,65.2
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,91.94,72.46
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,100.24,79.23
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,85.65,66.74
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,69.91,53.35
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,75.79,58.03
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,81.74,62.7
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,100.03,77.64
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,118.79,92.82
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,201.24,159.56
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,285.9,226.39
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,298.53,235.99
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,311.13,245.82
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,298.15,235.05
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,283.55,223.06
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,286.59,225.56
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,289.54,227.96
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,344.31,271.61
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,424.04,333.16
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,354.18,279.16
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,304.27,240.13
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,278.43,220.25
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,251.96,199.59
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,232.97,184.93
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,192.41,152.92
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,258.84,208.4
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,326.32,263.59
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,296.29,240.12
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,246.27,200.73
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,212.62,173.38
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,178.93,145.34
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,141.05,113.32
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,102.78,80.36
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,62.91,45.28
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,13.99,0.39
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.08,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,12.59,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,23.9,13.31
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,35.67,25.5
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,46.89,35.9
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,55.4,43.64
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,60.82,48.51
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,100.9,61.92
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,151.45,94.2
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,207.1,137.82
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,263.65,186.25
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,322.83,237.55
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,380.55,286.72
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,439.61,335.47
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,495.55,380.48
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,550.71,423.09
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,603.02,461.27
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,654.33,497.09
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,701.1,528.82
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,746.0,557.96
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,785.81,581.28
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,823.12,602.07
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,854.7,620.54
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,883.21,636.8
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,900.97,646.09
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,914.91,653.08
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,924.13,659.3
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,937.22,668.16
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,935.09,668.69
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,929.32,667.32
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,913.08,658.47
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,893.45,647.64
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,863.45,631.06
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,830.56,612.35
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,783.85,583.44
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,735.13,552.43
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,671.9,510.82
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,608.02,466.71
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,519.07,402.96
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,432.1,336.48
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,320.12,242.99
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,197.59,58.87
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,72.14,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,11.8,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,22.6,11.8
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,32.95,22.96
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,40.12,29.76
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,47.3,36.3
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,52.29,40.79
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,94.71,54.74
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,145.99,93.93
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,185.41,131.02
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,246.08,176.08
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,322.93,236.54
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,380.47,286.19
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,438.39,334.83
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,494.18,380.61
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,549.86,424.81
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,601.79,465.02
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,652.62,503.26
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,700.02,538.6
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,745.58,571.63
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,785.66,598.03
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,823.2,622.43
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,854.45,643.25
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,882.6,661.95
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,843.32,633.72
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,777.69,587.6
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,818.98,617.17
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,849.92,638.36
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,685.96,523.11
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,482.41,373.15
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,607.37,470.32
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,732.63,562.03
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,539.73,420.79
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,354.13,278.71
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,325.55,258.25
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,296.69,236.39
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,261.72,209.17
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,226.45,180.99
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,184.63,146.9
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,142.67,111.59
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,75.82,54.47
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,15.18,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.08,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,11.02,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,22.23,11.01
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,33.06,23.04
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,38.43,28.4
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,44.04,33.66
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,48.52,37.75
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,97.79,55.62
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,153.03,90.91
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,213.67,139.65
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,274.92,194.16
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,338.38,251.69
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,401.03,307.65
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,464.72,363.22
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,525.18,415.31
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,585.13,465.45
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,641.77,510.75
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,697.06,553.57
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,747.59,592.64
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,795.85,627.03
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,839.72,656.68
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,880.78,684.0
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,915.54,707.69
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,946.88,728.91
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,972.67,745.17
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,994.73,758.91
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,1009.6,768.89
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,1020.48,776.34
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,1023.4,778.98
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,1022.28,779.12
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,1012.36,774.51
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,998.63,767.43
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,976.05,753.26
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,950.14,736.7
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,911.11,710.72
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,869.71,682.37
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,821.5,647.08
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,761.38,601.4
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,675.89,535.87
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,591.82,467.09
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,462.49,351.59
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,322.54,9.72
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,137.03,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,20.96,9.91
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,30.38,21.34
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,36.44,27.39
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,42.6,33.22
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,46.85,37.2
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,95.35,52.41
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,154.44,91.22
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,217.19,142.63
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,281.93,200.14
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,346.18,257.78
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,408.91,312.76
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,472.17,366.01
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,532.95,415.92
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,593.08,462.81
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,649.38,504.06
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,704.07,541.97
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,754.62,575.84
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,802.84,604.62
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,845.99,629.3
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,886.17,651.64
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,920.65,674.11
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,951.65,694.52
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,976.94,711.49
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,998.45,726.33
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,1011.78,736.29
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,1021.09,744.07
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,1022.93,746.03
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,1020.76,745.74
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,1010.0,740.41
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,995.48,732.9
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,970.18,718.5
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,953.09,709.39
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,911.81,684.16
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,867.93,656.68
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,805.79,615.23
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,742.47,570.86
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,654.08,508.24
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,566.87,441.22
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,433.45,323.93
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,289.04,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,122.09,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,9.44,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.65,8.25
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.69,19.84
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,33.99,25.24
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,39.44,30.45
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,43.42,34.2
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,92.98,49.74
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,155.89,91.81
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,219.08,143.76
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,282.24,200.21
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,347.06,258.69
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,410.62,314.78
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,474.71,369.35
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,535.85,420.54
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,596.23,469.14
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,653.48,513.82
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,709.07,555.73
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,760.45,592.56
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,809.45,624.66
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,853.09,652.49
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,893.65,677.83
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,928.48,700.32
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,959.77,720.38
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,985.28,737.27
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,1006.92,751.78
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,1020.94,760.71
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,1030.88,767.2
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,1033.78,767.84
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,1032.62,766.1
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,1022.28,761.49
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,1008.09,754.53
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,983.51,740.18
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,955.6,723.5
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,915.6,697.28
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,873.26,668.74
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,823.6,633.45
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,762.15,588.08
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,674.08,524.34
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,587.62,456.52
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,452.58,334.83
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,304.34,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,129.91,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,19.04,6.87
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,28.42,19.42
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,34.48,25.52
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,40.63,31.37
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,44.89,35.37
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,92.46,50.63
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,149.72,88.56
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,210.77,138.91
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,273.9,195.58
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,336.73,252.92
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,398.48,308.85
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,460.87,363.79
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,519.93,414.16
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,578.42,462.19
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,633.98,506.41
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,688.09,548.0
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,738.23,586.43
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,786.19,620.19
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,829.4,648.92
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,869.78,675.28
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,903.84,698.26
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,934.54,718.86
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,959.92,734.97
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,981.63,748.65
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,995.59,758.06
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,1005.64,765.06
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,1008.31,766.45
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,1007.07,765.46
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,996.12,760.39
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,981.43,752.95
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,956.72,737.83
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,940.25,728.29
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,898.71,699.96
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,854.65,669.21
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,792.43,624.17
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,729.14,576.31
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,638.67,507.53
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,549.76,435.01
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,410.06,304.88
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,256.9,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,108.27,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,7.87,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,18.16,5.2
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,27.59,18.52
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,37.14,27.8
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,48.32,38.18
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,54.53,43.96
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,93.71,58.64
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,139.15,92.04
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,183.18,130.43
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,240.9,176.02
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,309.0,232.36
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,361.65,280.21
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,411.38,324.14
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,432.19,343.82
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,445.75,355.73
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,510.53,407.38
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,589.06,468.15
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,593.97,470.73
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,598.25,472.51
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,557.79,440.69
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,526.23,414.79
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,631.96,496.43
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,726.83,567.66
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,599.97,470.7
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,464.96,366.06
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,413.46,326.91
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,336.73,267.31
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,472.47,376.02
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,610.7,481.37
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,576.12,455.18
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,540.02,428.93
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,512.13,408.83
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,483.36,387.64
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,452.12,366.29
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,419.85,343.36
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,375.08,308.89
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,330.15,272.86
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,277.23,228.51
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,224.84,182.49
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,139.53,101.36
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.29,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,15.3,2.19
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,29.45,19.73
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,43.57,33.12
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,57.41,45.93
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,70.62,57.97
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,94.79,71.8
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,121.13,91.23
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,150.85,114.98
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,222.4,166.12
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,322.42,244.3
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,382.43,297.13
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,446.73,352.95
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,504.99,403.71
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,563.4,453.43
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,459.75,372.5
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,285.15,229.75
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,298.33,240.92
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,311.64,251.78
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,485.14,394.61
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,661.35,535.46
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,801.91,645.04
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,922.31,733.62
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,949.55,753.16
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,973.38,770.88
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,985.26,781.26
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,993.26,789.1
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,995.3,791.32
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,993.45,790.94
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,981.32,783.26
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,977.41,781.7
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,949.58,762.99
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,918.47,741.72
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,874.19,710.48
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,827.51,676.51
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,760.18,625.54
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,691.84,571.41
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,606.66,500.1
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,515.47,419.7
