Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,11.39,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,23.73,13.09
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,35.79,25.28
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,48.2,36.78
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,67.79,48.94
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,92.13,67.26
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,118.72,88.76
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,145.25,111.27
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,173.45,135.52
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,188.11,149.18
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,192.55,153.77
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,235.16,188.65
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,274.35,220.6
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,358.54,288.95
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,443.31,357.24
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,498.09,400.8
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,540.97,435.04
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,414.24,334.13
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,252.55,201.87
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,281.01,225.72
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,311.3,250.64
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,323.3,260.25
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,335.78,270.3
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,319.71,257.48
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,302.89,244.1
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,314.31,254.31
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,347.74,281.76
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,401.98,327.69
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,478.01,389.61
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,452.75,369.94
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,426.48,349.61
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,393.15,323.86
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,359.06,296.75
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,310.95,256.48
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,263.24,215.44
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,205.13,164.89
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,147.44,110.21
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,71.01,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,6.29,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,12.59,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.89,12.58
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,31.41,22.16
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,36.6,27.36
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,72.98,38.9
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,127.31,72.3
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,187.05,120.06
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,246.71,173.29
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,309.19,230.53
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,370.59,286.91
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,433.01,343.02
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,492.35,395.88
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,551.52,447.11
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,607.14,493.26
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,661.59,537.09
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,711.37,577.2
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,759.11,613.7
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,802.32,644.46
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,842.84,673.05
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,876.79,697.72
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,907.49,720.11
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,931.91,736.69
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,952.69,750.77
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,967.27,761.67
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,978.08,770.1
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,979.9,772.32
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,977.9,772.05
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,967.78,765.42
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,954.09,756.3
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,927.94,738.1
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,909.45,725.15
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,865.77,694.11
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,819.73,660.06
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,752.84,607.38
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,685.14,551.47
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,581.26,466.46
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,480.15,366.54
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,239.4,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,11.8,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.91,11.77
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,30.38,21.68
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,36.0,27.37
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,70.91,38.89
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,124.04,71.83
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,182.49,118.85
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,241.29,171.72
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,303.07,228.76
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,363.26,284.09
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,423.56,338.2
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,481.91,390.42
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,540.25,441.14
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,595.17,486.9
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,649.0,530.4
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,698.38,570.58
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,745.87,607.64
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,788.25,638.03
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,828.01,666.31
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,862.73,691.7
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,894.38,714.88
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,921.64,734.0
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,945.57,750.81
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,959.43,761.19
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,969.53,769.13
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,971.82,772.08
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,970.34,772.53
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,960.28,766.19
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,946.69,757.36
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,921.91,740.31
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,904.73,728.5
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,860.5,695.26
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,813.92,659.17
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,746.96,605.99
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,679.09,549.5
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,575.24,464.35
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,474.29,364.0
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,236.51,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.34,13.25
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,30.29,21.64
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,35.79,27.28
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,72.11,41.23
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,118.61,72.66
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,162.47,111.55
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,211.01,154.67
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,263.13,202.18
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,336.43,265.55
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,421.71,338.49
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,480.15,390.11
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,538.61,440.12
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,533.45,438.06
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,500.86,413.06
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,523.04,431.12
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,541.43,445.12
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,684.87,557.02
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,817.88,652.15
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,653.43,528.84
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,422.35,346.39
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,441.15,363.92
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,460.09,379.66
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,406.73,336.38
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,350.53,290.51
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,338.6,281.19
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,304.47,253.83
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,488.15,407.68
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,652.24,537.8
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,625.23,516.2
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,596.47,494.95
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,561.58,468.04
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,525.27,439.11
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,471.43,394.66
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,417.87,348.79
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,350.09,289.82
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,284.52,221.88
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,141.13,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,16.71,6.91
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,26.97,18.59
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,39.43,30.64
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,52.42,40.99
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,65.17,52.26
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,78.63,63.95
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,91.9,75.45
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,105.94,87.6
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,117.92,97.84
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,130.22,108.25
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,160.22,133.88
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,186.9,156.52
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,175.43,146.35
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,151.87,125.87
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,192.25,160.24
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,225.16,187.84
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,259.03,215.9
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,295.45,245.69
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,265.26,220.15
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,232.77,192.81
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,157.06,129.64
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,100.61,81.46
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,84.23,67.79
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,68.1,54.07
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,78.72,63.41
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,90.36,73.59
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,112.59,93.21
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,137.87,115.36
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,124.97,104.25
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,112.24,93.27
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,96.34,79.54
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,80.45,65.59
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,65.47,52.23
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,50.09,38.37
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,34.01,23.79
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,8.6
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,20.59,9.12
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.92,20.92
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,36.08,27.24
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,65.5,37.89
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,113.93,67.19
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,168.74,110.14
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,226.14,160.65
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,284.96,214.1
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,342.81,266.61
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,402.89,320.01
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,459.41,369.86
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,516.15,418.53
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,569.26,463.07
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,621.55,505.82
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,669.47,543.87
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,715.63,579.64
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,756.05,607.88
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,793.99,633.95
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,826.81,656.89
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,856.64,677.61
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,879.37,693.76
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,898.68,707.64
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,853.7,677.3
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,809.65,647.92
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,719.03,582.41
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,635.53,519.68
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,767.24,620.58
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,879.2,699.99
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,846.95,674.87
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,811.68,648.83
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,771.32,618.94
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,721.75,581.14
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,647.75,523.55
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,573.82,463.65
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,470.34,379.88
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,371.09,284.66
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,187.08,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.13,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,6.82,0.4
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,8.35,1.77
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,9.5,2.8
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,10.64,3.81
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,32.47,23.15
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,54.48,42.49
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,42.12,31.54
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,29.81,20.66
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,26.37,17.56
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,22.92,14.47
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,19.1,11.1
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,53.36,40.98
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,94.04,76.13
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,103.52,84.25
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,113.43,92.76
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,121.98,99.94
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,131.09,107.59
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,67.53,53.09
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,13.73,6.38
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,14.11,6.71
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,14.48,7.04
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,31.72,22.21
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,49.06,37.5
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,44.42,33.49
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,39.78,29.48
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,377.96,326.12
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,663.4,549.5
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,582.42,483.31
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,500.85,417.31
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,399.22,330.74
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,302.76,236.46
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,150.65,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.54,7.0
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,28.56,19.59
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,34.46,25.71
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,66.29,38.17
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,116.33,67.2
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,173.2,111.63
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,231.12,163.12
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,292.34,219.29
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,352.11,274.02
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,413.78,329.14
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,470.41,378.88
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,528.19,427.64
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,582.94,472.43
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,636.69,514.83
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,685.8,552.16
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,733.08,586.09
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,774.96,612.7
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,814.24,636.71
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,848.52,656.89
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,879.76,674.22
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,903.92,685.96
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,924.62,695.21
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,938.28,704.42
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,948.27,711.49
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,948.92,713.79
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,945.86,713.94
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,946.06,717.5
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,931.41,711.05
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,902.61,694.92
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,870.68,676.1
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,825.38,644.76
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,777.81,610.66
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,706.04,558.17
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,633.52,502.36
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,529.96,419.89
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,443.11,333.27
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,221.1,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.08,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,18.35,5.41
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,29.65,20.44
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,41.95,32.42
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,62.05,44.79
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,90.71,65.58
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,122.15,91.43
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,153.99,119.37
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,188.15,150.08
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,211.02,172.21
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,223.2,184.4
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,160.53,133.05
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,74.38,59.2
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,122.21,100.36
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,185.05,153.58
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,324.96,273.68
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,484.45,406.52
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,452.76,378.53
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,395.94,330.6
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,479.8,400.92
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,550.59,459.77
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,553.2,462.0
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,553.89,463.06
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,540.3,452.38
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,524.63,440.05
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,561.15,471.99
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,620.4,521.06
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,496.56,420.78
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,373.13,318.24
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,354.96,304.18
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,336.08,288.91
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,312.21,269.34
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,287.67,248.72
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,255.06,220.3
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,240.52,205.97
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,196.65,165.44
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,151.83,118.98
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,72.95,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,8.65,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,19.2,5.19
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,28.69,20.02
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,35.24,26.98
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,64.04,36.67
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,118.05,68.1
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,177.97,116.05
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,238.42,171.43
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,302.11,232.12
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,364.57,291.85
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,427.44,350.84
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,488.42,407.35
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,549.45,462.2
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,606.67,511.45
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,662.9,558.22
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,714.35,600.81
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,763.87,640.23
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,808.99,672.56
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,851.51,702.48
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,887.16,728.25
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,919.58,751.55
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,946.7,770.04
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,970.25,786.0
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,986.2,797.44
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,998.3,806.31
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,1002.14,809.95
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,1002.07,811.01
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,991.58,805.56
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,977.4,797.51
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,952.16,779.8
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,934.2,767.16
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,890.16,733.1
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,843.57,695.97
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,776.01,641.66
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,707.39,583.83
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,604.1,497.14
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,502.88,393.61
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,251.32,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.7,0.8
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,28.54,19.9
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,35.03,26.89
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,61.59,36.0
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,113.84,66.2
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,172.03,112.46
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,230.94,165.71
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,293.21,223.96
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,354.31,282.0
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,417.41,340.89
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,475.96,394.32
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,535.68,447.03
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,591.97,495.4
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,647.44,541.69
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,697.59,583.24
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,745.8,621.97
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,790.35,654.28
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,832.47,684.48
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,867.88,709.81
