Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,11.16,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,23.01,13.31
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,29.14,20.87
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,40.55,31.9
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,90.17,48.48
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,146.22,88.91
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,203.45,138.24
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,264.32,193.62
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,324.38,248.59
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,385.66,303.31
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,444.32,354.75
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,503.27,404.4
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,558.76,449.38
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,613.43,491.87
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,664.48,531.32
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,713.85,568.42
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,758.18,599.87
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,800.08,629.13
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,836.35,656.24
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,869.64,681.36
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,896.33,700.7
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,919.57,717.74
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,936.16,729.46
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,949.08,738.86
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,954.27,742.54
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,955.74,743.86
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,948.28,738.89
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,937.26,731.45
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,914.33,715.13
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,898.97,703.91
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,859.42,678.44
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,817.31,650.17
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,752.88,602.8
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,687.32,552.08
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,591.5,476.08
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,497.13,390.86
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,254.45,118.81
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,10.62,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,22.51,12.58
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,29.65,21.08
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,40.27,31.33
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,86.46,47.91
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,142.32,88.04
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,196.99,134.61
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,255.82,187.69
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,315.21,242.05
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,377.7,298.33
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,436.29,351.15
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,495.4,402.93
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,548.04,447.55
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,602.54,492.15
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,652.73,532.72
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,701.36,571.05
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,744.01,602.78
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,784.23,631.8
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,820.06,657.93
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,853.03,681.91
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,879.79,700.07
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,903.26,715.88
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,920.17,728.4
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,933.54,738.56
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,939.37,743.5
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,952.7,754.0
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,945.65,750.68
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,934.96,744.89
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,915.47,731.29
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,892.67,715.05
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,854.21,688.72
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,813.14,659.33
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,756.84,615.66
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,699.09,568.53
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,603.74,491.45
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,509.97,405.75
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,261.25,132.29
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,11.8,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,22.45,12.5
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,34.56,25.69
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,47.22,37.96
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,73.94,53.53
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,103.7,77.15
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,133.54,103.02
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,165.35,131.52
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,146.42,119.79
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,107.48,88.62
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,117.69,97.22
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,128.31,106.05
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,245.88,206.2
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,376.34,314.19
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,429.94,358.21
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,503.5,417.52
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,650.83,534.05
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,790.75,637.2
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,826.19,660.57
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,858.69,682.83
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,885.76,700.57
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,909.53,716.02
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,925.61,727.49
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,938.09,736.67
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,942.5,739.84
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,943.24,740.67
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,946.18,744.41
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,934.34,737.82
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,909.99,721.91
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,882.34,703.44
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,840.95,673.01
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,797.01,639.76
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,733.63,591.42
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,668.9,539.85
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,571.23,463.31
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,488.54,389.0
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,251.81,137.56
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,1.89,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.03,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.54,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.06,0.0
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.21,0.72
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,8.35,1.74
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,19.81,11.82
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,31.32,21.86
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,81.04,64.97
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,134.97,111.1
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,200.83,166.88
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,278.78,232.17
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,229.84,190.67
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,173.77,142.65
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,168.32,137.8
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,162.36,132.43
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,79.29,62.28
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.1,0.0
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,104.53,83.99
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,224.3,183.76
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,121.99,98.35
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,46.77,34.31
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,40.2,28.73
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,33.65,23.14
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,69.6,53.77
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,117.02,93.85
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,106.64,85.19
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,96.32,76.6
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,84.26,66.57
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,72.16,56.37
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,59.34,45.39
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,46.32,34.09
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,32.24,21.81
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,19.08,10.16
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.04,0.87
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.11,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,9.88,2.0
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,17.14,9.51
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,24.43,16.41
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,32.89,23.02
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,41.32,30.46
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,49.01,37.23
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,56.8,44.01
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,74.58,59.24
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,92.92,74.75
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,101.45,81.73
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,110.14,88.79
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,127.95,103.52
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,146.94,119.18
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,159.94,129.96
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,173.67,141.36
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,159.71,129.25
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,144.85,116.44
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,141.73,113.8
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,138.53,111.09
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,134.27,107.55
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,130.01,104.01
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,96.54,76.2
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,64.64,49.47
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,59.92,45.57
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,55.26,41.69
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,449.5,375.31
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,803.83,638.04
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,774.97,613.78
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,743.33,592.08
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,697.72,558.91
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,650.09,523.36
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,581.69,470.87
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,512.62,415.97
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,418.36,340.55
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,330.77,264.65
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,204.7,121.5
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,44.27,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,11.8,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,22.87,11.91
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,33.59,24.06
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,42.49,32.77
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,80.51,48.08
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,128.11,80.76
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,177.86,122.12
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,232.33,170.5
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,185.1,144.8
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,82.36,65.77
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,89.86,72.26
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,97.49,78.64
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,93.88,75.27
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,90.2,71.91
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,102.65,82.21
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,115.52,92.75
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,161.03,130.94
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,226.31,184.53
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,265.95,217.38
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,308.52,252.47
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,598.53,485.78
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,852.61,669.5
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,867.11,677.64
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,878.19,686.48
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,883.39,691.39
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,885.13,694.09
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,570.68,464.66
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,189.85,154.67
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,537.28,446.04
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,816.69,654.23
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,782.31,625.74
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,739.03,593.28
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,678.73,545.9
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,617.79,496.25
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,525.73,422.74
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,436.32,345.2
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,292.7,181.85
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,109.91,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,16.75,6.99
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,28.67,19.45
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,40.43,30.5
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,53.48,40.3
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,67.68,52.34
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,82.07,64.46
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,97.36,77.33
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,122.08,97.86
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,146.64,118.32
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,172.08,139.56
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,199.9,162.76
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,125.94,101.18
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,46.76,34.04
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,130.04,104.41
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,221.24,180.07
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,310.52,254.03
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,393.23,321.57
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,471.62,385.1
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,537.5,438.19
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,538.72,437.88
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,537.79,436.25
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,706.19,569.97
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,862.84,685.23
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,706.15,567.73
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,524.41,425.63
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,563.48,459.25
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,625.76,508.67
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,605.3,493.24
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,582.92,476.56
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,551.13,452.29
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,517.8,426.09
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,471.47,388.66
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,424.76,349.57
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,360.03,294.78
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,296.79,237.52
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,173.36,109.86
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,9.83,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,23.0,11.97
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,30.02,21.19
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,37.15,28.3
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,81.8,43.76
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,138.3,81.55
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,196.37,130.19
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,258.29,186.21
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,319.46,243.17
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,382.26,301.11
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,442.37,355.42
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,502.76,408.05
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,559.49,456.19
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,615.48,502.03
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,667.91,543.98
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,718.66,583.22
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,764.68,615.51
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,808.37,644.58
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,846.17,669.01
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,880.94,690.66
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,909.98,706.41
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,935.59,719.24
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,953.8,727.83
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,968.25,733.57
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,974.72,732.46
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,977.35,728.98
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,970.85,725.78
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,960.64,720.37
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,939.81,707.99
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,915.72,693.33
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,878.7,671.79
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,849.21,654.41
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,789.75,614.53
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,728.89,571.27
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,637.34,503.71
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,547.27,429.74
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,394.44,262.37
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,206.04,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,11.41,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,22.13,11.0
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,33.22,23.72
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,42.58,32.82
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,77.37,45.62
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,127.49,78.4
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,180.45,121.85
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,238.49,173.21
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,298.43,227.04
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,361.88,283.8
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,420.58,336.86
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,480.28,389.54
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,538.15,439.67
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,596.43,488.95
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,649.18,533.41
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,694.94,571.79
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,744.25,610.43
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,792.06,646.17
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,831.35,677.85
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,867.92,707.67
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,800.14,657.11
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,693.26,574.95
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,845.01,695.94
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,970.04,793.02
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,980.09,801.7
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,986.35,808.25
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,981.53,806.74
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,972.98,802.47
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,955.94,790.18
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,935.52,775.11
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,899.89,748.24
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,871.73,726.26
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,815.51,681.02
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,757.74,632.42
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,668.46,556.82
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,580.38,476.08
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,430.16,303.23
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,241.3,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,9.83,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,22.89,11.75
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,30.29,21.56
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,37.79,29.07
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,78.26,43.14
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,133.67,79.98
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,191.02,128.51
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,252.59,185.43
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,313.4,243.58
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,376.51,303.64
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,437.38,361.52
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,498.91,418.69
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,366.42,311.98
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,148.87,124.17
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,435.85,374.68
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,717.5,610.51
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,668.23,567.17
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,579.84,492.42
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,738.96,625.04
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,884.2,737.83
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,915.11,760.64
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,942.73,781.57
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,962.29,796.1
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,978.12,807.93
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,985.53,813.52
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,989.06,816.37
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,984.41,812.78
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,976.03,806.46
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,956.75,792.35
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,934.18,775.6
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,908.85,754.61
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,869.86,723.73
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,809.67,675.24
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,747.85,623.33
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,657.94,548.17
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,568.82,467.95
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,321.78,235.54
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
